ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2014 00:00,2,0.000,ALERT,213.06,296.96,60.038,1412222404,"274151322000083","019011112586793",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,274597.5,274597.5,1397,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412222443,188839.00
10/02/2014 00:00,2,0.000,ALERT,213.74,296.66,60.022,1412222404,"274151322000076","019011112586793",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,287741.3,287741.3,1396,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412222445,188840.00
10/02/2014 00:00,2,0.000,ALERT,213.06,296.36,60.028,1412222404,"274151322000094","019011112586793",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,208208.8,208208.8,1412,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412222447,188841.00
10/02/2014 00:00,2,0.000,ALERT,212.83,296.36,59.985,1412222404,"274151322000052","019011112586793",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,275928.7,275928.7,1397,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412222449,188842.00
10/02/2014 00:00,2,0.000,ALERT,213.29,296.96,60.038,1412222404,"274151322000085","019011112586793",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,275179.2,275179.2,1401,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412222451,188843.00
10/02/2014 00:00,2,0.000,ALERT,213.06,295.76,60.028,1412222404,"274151322000087","019011112586793",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,261379.4,261379.4,1396,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412222453,188844.00
10/02/2014 00:00,2,0.000,ALERT,212.83,296.36,60.033,1412222404,"274151322000088","019011112586793",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,267349.3,267349.3,1397,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412222454,188845.00
10/02/2014 00:00,2,0.000,ALERT,213.06,297.87,60.038,1412222404,"274151322000095","019011112586793",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,285227.7,285227.7,1400,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412222456,188846.00
10/02/2014 00:00,2,0.000,ALERT,213.74,296.06,60.028,1412222404,"274151322000068","019011112586793",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,206471.6,206471.6,1412,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412222458,188847.00
10/02/2014 00:00,2,0.000,ALERT,212.83,296.66,60.054,1412222404,"274151322000054","019011112586793",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,272565.5,272565.5,1397,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412222460,188848.00
10/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412222404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412223264,188849.00
10/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412222404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412223264,188850.00
10/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412222404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412223264,188851.00
10/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412222404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412223264,188852.00
10/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412222404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412223264,188853.00
10/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412222404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412223264,188854.00
10/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412222404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412223264,188855.00
10/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412222404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412223264,188856.00
10/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412222404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412223264,188857.00
10/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1412222404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412223264,188858.00
10/02/2014 00:15,2,0.000,ALERT,213.06,296.96,59.990,1412223305,"274151322000083","019011112586793",0.00,14.70,0,292.46,299.67,0.0,0.0,0.000,274597.5,274597.5,1399,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412223344,188859.00
10/02/2014 00:15,2,0.000,ALERT,213.51,297.26,59.980,1412223305,"274151322000076","019011112586793",0.00,14.70,0,291.85,299.67,0.0,0.0,0.000,287741.3,287741.3,1398,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412223346,188860.00
10/02/2014 00:15,2,0.000,ALERT,213.06,296.66,59.990,1412223305,"274151322000094","019011112586793",0.00,14.30,0,291.55,298.77,0.0,0.0,0.000,208208.8,208208.8,1414,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412223348,188861.00
10/02/2014 00:15,2,0.000,ALERT,212.61,296.36,59.990,1412223305,"274151322000052","019011112586793",0.00,15.00,0,291.85,299.67,0.0,0.0,0.000,275928.7,275928.7,1399,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412223349,188862.00
10/02/2014 00:15,2,0.000,ALERT,213.06,297.26,59.985,1412223305,"274151322000085","019011112586793",0.00,14.70,0,291.85,299.67,0.0,0.0,0.000,275179.2,275179.2,1403,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412223351,188863.00
10/02/2014 00:15,2,0.000,ALERT,213.06,295.76,59.985,1412223305,"274151322000087","019011112586793",0.00,15.50,0,291.25,298.77,0.0,0.0,0.000,261379.4,261379.4,1398,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412223353,188864.00
10/02/2014 00:15,2,0.000,ALERT,212.61,296.66,59.975,1412223305,"274151322000088","019011112586793",0.00,15.00,0,292.16,299.37,0.0,0.0,0.000,267349.3,267349.3,1399,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412223355,188865.00
10/02/2014 00:15,2,0.000,ALERT,212.83,298.17,59.990,1412223305,"274151322000095","019011112586793",0.00,14.00,0,293.06,300.27,0.0,0.0,0.000,285227.7,285227.7,1402,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412223357,188866.00
10/02/2014 00:15,2,0.000,ALERT,213.74,296.06,59.985,1412223305,"274151322000068","019011112586793",0.00,15.30,0,291.55,298.47,0.0,0.0,0.000,206471.6,206471.6,1414,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412223359,188867.00
10/02/2014 00:15,2,0.000,ALERT,212.83,297.26,59.990,1412223305,"274151322000054","019011112586793",0.00,15.30,0,292.16,299.67,0.0,0.0,0.000,272565.5,272565.5,1399,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412223361,188868.00
10/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412223305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412224176,188869.00
10/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412223305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412224176,188870.00
10/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412223305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412224176,188871.00
10/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412223305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412224176,188872.00
10/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412223305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412224176,188873.00
10/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412223305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412224176,188874.00
10/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412223305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412224176,188875.00
10/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412223305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412224176,188876.00
10/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412223305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412224176,188877.00
10/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1412223305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412224176,188878.00
10/02/2014 00:30,2,0.000,ALERT,213.06,297.87,60.001,1412224204,"274151322000083","019011112586793",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,274597.5,274597.5,1401,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412224244,188879.00
10/02/2014 00:30,2,0.000,ALERT,213.51,296.96,60.006,1412224204,"274151322000076","019011112586793",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,287741.3,287741.3,1400,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412224246,188880.00
10/02/2014 00:30,2,0.000,ALERT,213.06,296.66,59.969,1412224204,"274151322000094","019011112586793",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,208208.8,208208.8,1416,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412224248,188881.00
10/02/2014 00:30,2,0.000,ALERT,212.83,297.87,60.001,1412224204,"274151322000052","019011112586793",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,275928.7,275928.7,1401,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412224250,188882.00
10/02/2014 00:30,2,0.000,ALERT,213.06,297.26,60.043,1412224204,"274151322000085","019011112586793",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,275179.2,275179.2,1405,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412224251,188883.00
10/02/2014 00:30,2,0.000,ALERT,213.06,296.66,59.975,1412224204,"274151322000087","019011112586793",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,261379.4,261379.4,1400,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412224253,188884.00
10/02/2014 00:30,2,0.000,ALERT,212.61,297.26,60.012,1412224204,"274151322000088","019011112586793",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,267349.3,267349.3,1401,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412224255,188885.00
10/02/2014 00:30,2,0.000,ALERT,213.06,298.17,60.006,1412224204,"274151322000095","019011112586793",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,285227.7,285227.7,1404,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412224257,188886.00
10/02/2014 00:30,2,0.000,ALERT,213.51,296.66,60.006,1412224204,"274151322000068","019011112586793",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,206471.6,206471.6,1416,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412224259,188887.00
10/02/2014 00:30,2,0.000,ALERT,212.83,297.87,59.969,1412224204,"274151322000054","019011112586793",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,272565.5,272565.5,1401,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412224261,188888.00
10/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412224204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225076,188889.00
10/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412224204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225076,188890.00
10/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412224204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225076,188891.00
10/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412224204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225076,188892.00
10/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412224204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225076,188893.00
10/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412224204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225076,188894.00
10/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412224204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225076,188895.00
10/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412224204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225076,188896.00
10/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412224204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225076,188897.00
10/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1412224204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225076,188898.00
10/02/2014 00:45,2,0.000,ALERT,212.83,297.26,60.006,1412225104,"274151322000083","019011112586793",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,274597.5,274597.5,1403,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412225143,188899.00
10/02/2014 00:45,2,0.000,ALERT,213.29,296.66,60.012,1412225104,"274151322000076","019011112586793",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,287741.3,287741.3,1402,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412225145,188900.00
10/02/2014 00:45,2,0.000,ALERT,212.83,296.36,60.038,1412225104,"274151322000094","019011112586793",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,208208.8,208208.8,1418,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412225147,188901.00
10/02/2014 00:45,2,0.000,ALERT,212.61,297.26,60.006,1412225104,"274151322000052","019011112586793",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,275928.7,275928.7,1403,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412225149,188902.00
10/02/2014 00:45,2,0.000,ALERT,213.06,296.66,60.006,1412225104,"274151322000085","019011112586793",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,275179.2,275179.2,1407,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412225150,188903.00
10/02/2014 00:45,2,0.000,ALERT,212.83,296.06,60.012,1412225104,"274151322000087","019011112586793",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,261379.4,261379.4,1402,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412225153,188904.00
10/02/2014 00:45,2,0.000,ALERT,212.61,296.96,60.012,1412225104,"274151322000088","019011112586793",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,267349.3,267349.3,1403,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412225155,188905.00
10/02/2014 00:45,2,0.000,ALERT,212.83,297.57,59.975,1412225104,"274151322000095","019011112586793",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,285227.7,285227.7,1406,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412225157,188906.00
10/02/2014 00:45,2,0.000,ALERT,213.51,296.06,60.033,1412225104,"274151322000068","019011112586793",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,206471.6,206471.6,1418,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412225158,188907.00
10/02/2014 00:45,2,0.000,ALERT,212.61,297.26,60.012,1412225104,"274151322000054","019011112586793",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,272565.5,272565.5,1403,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412225160,188908.00
10/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412225104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225976,188909.00
10/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412225104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225976,188910.00
10/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412225104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225976,188911.00
10/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412225104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225976,188912.00
10/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412225104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225976,188913.00
10/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412225104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225976,188914.00
10/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412225104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225976,188915.00
10/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412225104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225976,188916.00
10/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412225104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225976,188917.00
10/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1412225104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412225976,188918.00
10/02/2014 01:00,2,0.000,ALERT,213.06,297.57,60.017,1412226004,"274151322000083","019011112586793",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,274597.5,274597.5,1405,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226044,188919.00
10/02/2014 01:00,2,0.000,ALERT,213.74,296.66,60.022,1412226004,"274151322000076","019011112586793",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,287741.3,287741.3,1404,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226046,188920.00
10/02/2014 01:00,2,0.000,ALERT,213.29,296.36,60.022,1412226004,"274151322000094","019011112586793",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,208208.8,208208.8,1420,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226048,188921.00
10/02/2014 01:00,2,0.000,ALERT,212.83,297.26,60.038,1412226004,"274151322000052","019011112586793",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,275928.7,275928.7,1405,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226050,188922.00
10/02/2014 01:00,2,0.000,ALERT,213.29,296.96,60.022,1412226004,"274151322000085","019011112586793",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,275179.2,275179.2,1409,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226052,188923.00
10/02/2014 01:00,2,0.000,ALERT,213.06,296.36,60.012,1412226004,"274151322000087","019011112586793",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,261379.4,261379.4,1404,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226054,188924.00
10/02/2014 01:00,2,0.000,ALERT,212.83,297.26,60.012,1412226004,"274151322000088","019011112586793",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,267349.3,267349.3,1405,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226056,188925.00
10/02/2014 01:00,2,0.000,ALERT,213.06,297.87,60.022,1412226004,"274151322000095","019011112586793",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,285227.7,285227.7,1408,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226058,188926.00
10/02/2014 01:00,2,0.000,ALERT,213.74,296.06,60.017,1412226004,"274151322000068","019011112586793",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,206471.6,206471.6,1420,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226060,188927.00
10/02/2014 01:00,2,0.000,ALERT,213.06,297.57,60.022,1412226004,"274151322000054","019011112586793",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,272565.5,272565.5,1405,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226062,188928.00
10/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412226004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412226864,188929.00
10/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412226004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412226864,188930.00
10/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412226004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412226864,188931.00
10/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412226004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412226864,188932.00
10/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412226004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412226864,188933.00
10/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412226004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412226864,188934.00
10/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412226004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412226864,188935.00
10/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412226004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412226864,188936.00
10/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412226004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412226864,188937.00
10/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1412226004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412226864,188938.00
10/02/2014 01:15,2,0.000,ALERT,213.29,298.77,60.022,1412226904,"274151322000083","019011112586793",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,274597.5,274597.5,1407,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226944,188939.00
10/02/2014 01:15,2,0.000,ALERT,213.74,297.57,60.001,1412226904,"274151322000076","019011112586793",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,287741.3,287741.3,1406,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226945,188940.00
10/02/2014 01:15,2,0.000,ALERT,213.29,297.26,60.028,1412226904,"274151322000094","019011112586793",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,208208.8,208208.8,1422,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226947,188941.00
10/02/2014 01:15,2,0.000,ALERT,213.06,298.47,60.033,1412226904,"274151322000052","019011112586793",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,275928.7,275928.7,1407,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226949,188942.00
10/02/2014 01:15,2,0.000,ALERT,213.51,297.87,60.038,1412226904,"274151322000085","019011112586793",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,275179.2,275179.2,1411,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226951,188943.00
10/02/2014 01:15,2,0.000,ALERT,213.06,297.57,59.980,1412226904,"274151322000087","019011112586793",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,261379.4,261379.4,1406,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226953,188944.00
10/02/2014 01:15,2,0.000,ALERT,212.83,298.17,60.022,1412226904,"274151322000088","019011112586793",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,267349.3,267349.3,1407,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226955,188945.00
10/02/2014 01:15,2,0.000,ALERT,213.29,299.07,60.028,1412226904,"274151322000095","019011112586793",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,285227.7,285227.7,1410,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226956,188946.00
10/02/2014 01:15,2,0.000,ALERT,213.74,297.57,60.006,1412226904,"274151322000068","019011112586793",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,206471.6,206471.6,1422,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226958,188947.00
10/02/2014 01:15,2,0.000,ALERT,213.06,298.47,60.006,1412226904,"274151322000054","019011112586793",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,272565.5,272565.5,1407,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412226960,188948.00
10/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412226904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412227776,188949.00
10/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412226904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412227776,188950.00
10/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412226904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412227776,188951.00
10/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412226904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412227776,188952.00
10/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412226904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412227776,188953.00
10/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412226904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412227776,188954.00
10/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412226904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412227776,188955.00
10/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412226904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412227776,188956.00
10/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412226904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412227776,188957.00
10/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1412226904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412227776,188958.00
10/02/2014 01:30,2,0.000,ALERT,212.83,297.26,60.017,1412227804,"274151322000083","019011112586793",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,274597.5,274597.5,1409,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412227844,188959.00
10/02/2014 01:30,2,0.000,ALERT,213.29,296.66,60.012,1412227804,"274151322000076","019011112586793",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,287741.3,287741.3,1408,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412227845,188960.00
10/02/2014 01:30,2,0.000,ALERT,212.83,296.36,60.012,1412227804,"274151322000094","019011112586793",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,208208.8,208208.8,1424,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412227847,188961.00
10/02/2014 01:30,2,0.000,ALERT,212.61,297.26,60.006,1412227804,"274151322000052","019011112586793",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,275928.7,275928.7,1409,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412227849,188962.00
10/02/2014 01:30,2,0.000,ALERT,212.83,296.66,59.975,1412227804,"274151322000085","019011112586793",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,275179.2,275179.2,1413,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412227851,188963.00
10/02/2014 01:30,2,0.000,ALERT,212.83,296.06,60.006,1412227804,"274151322000087","019011112586793",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,261379.4,261379.4,1408,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412227853,188964.00
10/02/2014 01:30,2,0.000,ALERT,212.38,296.66,60.012,1412227804,"274151322000088","019011112586793",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,267349.3,267349.3,1409,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412227855,188965.00
10/02/2014 01:30,2,0.000,ALERT,212.83,297.87,60.028,1412227804,"274151322000095","019011112586793",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,285227.7,285227.7,1412,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412227857,188966.00
10/02/2014 01:30,2,0.000,ALERT,213.51,296.06,60.017,1412227804,"274151322000068","019011112586793",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,206471.6,206471.6,1424,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412227858,188967.00
10/02/2014 01:30,2,0.000,ALERT,212.61,296.66,60.012,1412227804,"274151322000054","019011112586793",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,272565.5,272565.5,1409,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412227860,188968.00
10/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412227804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412228677,188969.00
10/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412227804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412228677,188970.00
10/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412227804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412228677,188971.00
10/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412227804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412228677,188972.00
10/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412227804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412228677,188973.00
10/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412227804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412228677,188974.00
10/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412227804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412228677,188975.00
10/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412227804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412228677,188976.00
10/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412227804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412228677,188977.00
10/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1412227804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412228677,188978.00
10/02/2014 01:45,2,0.000,ALERT,212.83,296.36,60.028,1412228704,"274151322000083","019011112586793",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,274597.5,274597.5,1411,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412228743,188979.00
10/02/2014 01:45,2,0.000,ALERT,213.29,296.06,60.017,1412228704,"274151322000076","019011112586793",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,287741.3,287741.3,1410,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412228745,188980.00
10/02/2014 01:45,2,0.000,ALERT,212.61,295.46,60.017,1412228704,"274151322000094","019011112586793",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,208208.8,208208.8,1426,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412228747,188981.00
10/02/2014 01:45,2,0.000,ALERT,212.16,296.66,60.017,1412228704,"274151322000052","019011112586793",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,275928.7,275928.7,1411,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412228749,188982.00
10/02/2014 01:45,2,0.000,ALERT,212.83,296.66,60.022,1412228704,"274151322000085","019011112586793",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,275179.2,275179.2,1415,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412228751,188983.00
10/02/2014 01:45,2,0.000,ALERT,212.61,295.46,60.017,1412228704,"274151322000087","019011112586793",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,261379.4,261379.4,1410,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412228753,188984.00
10/02/2014 01:45,2,0.000,ALERT,212.16,296.06,60.022,1412228704,"274151322000088","019011112586793",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,267349.3,267349.3,1411,0,0,0,L,1151911521,1,120.20,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412228755,188985.00
10/02/2014 01:45,2,0.000,ALERT,212.61,296.96,60.022,1412228704,"274151322000095","019011112586793",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,285227.7,285227.7,1414,0,0,0,L,1151911521,1,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412228756,188986.00
10/02/2014 01:45,2,0.000,ALERT,213.06,295.46,60.017,1412228704,"274151322000068","019011112586793",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,206471.6,206471.6,1426,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412228758,188987.00
10/02/2014 01:45,2,0.000,ALERT,212.38,296.36,60.006,1412228704,"274151322000054","019011112586793",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,272565.5,272565.5,1411,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412228760,188988.00
10/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412228704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412229576,188989.00
10/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412228704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412229576,188990.00
10/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412228704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412229576,188991.00
10/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412228704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412229576,188992.00
10/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412228704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412229576,188993.00
10/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412228704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412229576,188994.00
10/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412228704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412229576,188995.00
10/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412228704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412229576,188996.00
