ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412228704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412229576,188997.00
10/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1412228704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412229576,188998.00
10/02/2014 02:00,2,0.000,ALERT,213.51,297.57,59.996,1412229604,"274151322000083","019011112586793",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,274597.5,274597.5,1413,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412229644,188999.00
10/02/2014 02:00,2,0.000,ALERT,213.96,297.57,59.996,1412229604,"274151322000076","019011112586793",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,287741.3,287741.3,1412,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412229646,189000.00
10/02/2014 02:00,2,0.000,ALERT,213.51,296.96,59.953,1412229604,"274151322000094","019011112586793",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,208208.8,208208.8,1428,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412229648,189001.00
10/02/2014 02:00,2,0.000,ALERT,213.06,297.57,59.969,1412229604,"274151322000052","019011112586793",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,275928.7,275928.7,1413,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412229650,189002.00
10/02/2014 02:00,2,0.000,ALERT,213.51,297.57,59.990,1412229604,"274151322000085","019011112586793",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,275179.2,275179.2,1417,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412229652,189003.00
10/02/2014 02:00,2,0.000,ALERT,213.51,296.36,60.001,1412229604,"274151322000087","019011112586793",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,261379.4,261379.4,1412,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412229653,189004.00
10/02/2014 02:00,2,0.000,ALERT,213.06,296.96,59.959,1412229604,"274151322000088","019011112586793",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,267349.3,267349.3,1413,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412229655,189005.00
10/02/2014 02:00,2,0.000,ALERT,213.51,298.17,59.990,1412229604,"274151322000095","019011112586793",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,285227.7,285227.7,1416,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412229657,189006.00
10/02/2014 02:00,2,0.000,ALERT,214.19,296.36,60.006,1412229604,"274151322000068","019011112586793",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,206471.6,206471.6,1428,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412229659,189007.00
10/02/2014 02:00,2,0.000,ALERT,213.29,296.96,60.006,1412229604,"274151322000054","019011112586793",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,272565.5,272565.5,1413,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412229661,189008.00
10/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412229604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412230464,189009.00
10/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412229604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412230464,189010.00
10/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412229604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412230464,189011.00
10/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412229604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412230464,189012.00
10/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412229604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412230464,189013.00
10/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412229604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412230464,189014.00
10/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412229604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412230464,189015.00
10/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412229604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412230464,189016.00
10/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412229604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412230464,189017.00
10/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1412229604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412230464,189018.00
10/02/2014 02:15,2,0.000,ALERT,213.06,298.17,60.038,1412230504,"274151322000083","019011112586793",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,274597.5,274597.5,1415,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412230543,189019.00
10/02/2014 02:15,2,0.000,ALERT,213.74,297.57,60.043,1412230504,"274151322000076","019011112586793",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,287741.3,287741.3,1414,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412230545,189020.00
10/02/2014 02:15,2,0.000,ALERT,213.29,297.26,60.043,1412230504,"274151322000094","019011112586793",0.00,14.70,0,294.86,298.17,0.0,0.0,0.000,208208.8,208208.8,1430,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412230547,189021.00
10/02/2014 02:15,2,0.000,ALERT,212.83,298.17,60.033,1412230504,"274151322000052","019011112586793",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,275928.7,275928.7,1415,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412230549,189022.00
10/02/2014 02:15,2,0.000,ALERT,213.29,297.57,60.049,1412230504,"274151322000085","019011112586793",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,275179.2,275179.2,1419,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412230552,189023.00
10/02/2014 02:15,2,0.000,ALERT,213.06,297.26,60.038,1412230504,"274151322000087","019011112586793",0.00,16.00,0,294.56,297.87,0.0,0.0,0.000,261379.4,261379.4,1414,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412230553,189024.00
10/02/2014 02:15,2,0.000,ALERT,212.61,297.87,60.043,1412230504,"274151322000088","019011112586793",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,267349.3,267349.3,1415,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412230555,189025.00
10/02/2014 02:15,2,0.000,ALERT,213.29,298.77,60.049,1412230504,"274151322000095","019011112586793",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,285227.7,285227.7,1418,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412230557,189026.00
10/02/2014 02:15,2,0.000,ALERT,213.74,296.96,60.043,1412230504,"274151322000068","019011112586793",0.00,15.80,0,294.56,297.87,0.0,0.0,0.000,206471.6,206471.6,1430,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412230559,189027.00
10/02/2014 02:15,2,0.000,ALERT,212.83,297.87,60.043,1412230504,"274151322000054","019011112586793",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,272565.5,272565.5,1415,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412230561,189028.00
10/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412230504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412231376,189029.00
10/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412230504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412231376,189030.00
10/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412230504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412231376,189031.00
10/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412230504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412231376,189032.00
10/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412230504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412231376,189033.00
10/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412230504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412231376,189034.00
10/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412230504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412231376,189035.00
10/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412230504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412231376,189036.00
10/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412230504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412231376,189037.00
10/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1412230504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412231376,189038.00
10/02/2014 02:30,2,0.000,ALERT,213.06,297.26,60.017,1412231404,"274151322000083","019011112586793",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,274597.5,274597.5,1417,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412231443,189039.00
10/02/2014 02:30,2,0.000,ALERT,213.74,296.36,60.017,1412231404,"274151322000076","019011112586793",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,287741.3,287741.3,1416,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412231445,189040.00
10/02/2014 02:30,2,0.000,ALERT,213.06,296.06,60.022,1412231404,"274151322000094","019011112586793",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,208208.8,208208.8,1432,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412231447,189041.00
10/02/2014 02:30,2,0.000,ALERT,212.83,296.96,60.022,1412231404,"274151322000052","019011112586793",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,275928.7,275928.7,1417,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412231449,189042.00
10/02/2014 02:30,2,0.000,ALERT,213.29,296.66,60.022,1412231404,"274151322000085","019011112586793",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,275179.2,275179.2,1421,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412231451,189043.00
10/02/2014 02:30,2,0.000,ALERT,213.06,295.76,60.022,1412231404,"274151322000087","019011112586793",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,261379.4,261379.4,1416,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412231452,189044.00
10/02/2014 02:30,2,0.000,ALERT,212.83,296.36,60.038,1412231404,"274151322000088","019011112586793",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,267349.3,267349.3,1417,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412231454,189045.00
10/02/2014 02:30,2,0.000,ALERT,213.06,297.87,60.033,1412231404,"274151322000095","019011112586793",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,285227.7,285227.7,1420,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412231456,189046.00
10/02/2014 02:30,2,0.000,ALERT,213.74,296.06,60.017,1412231404,"274151322000068","019011112586793",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,206471.6,206471.6,1432,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412231458,189047.00
10/02/2014 02:30,2,0.000,ALERT,213.06,297.26,60.017,1412231404,"274151322000054","019011112586793",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,272565.5,272565.5,1417,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412231460,189048.00
10/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412231404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412232275,189049.00
10/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412231404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412232275,189050.00
10/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412231404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412232275,189051.00
10/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412231404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412232275,189052.00
10/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412231404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412232275,189053.00
10/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412231404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412232275,189054.00
10/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412231404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412232275,189055.00
10/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412231404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412232275,189056.00
10/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412231404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412232275,189057.00
10/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1412231404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412232275,189058.00
10/02/2014 02:45,2,0.000,ALERT,213.51,297.57,60.022,1412232304,"274151322000083","019011112586793",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,274597.5,274597.5,1419,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412232344,189059.00
10/02/2014 02:45,2,0.000,ALERT,213.96,297.26,60.012,1412232304,"274151322000076","019011112586793",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,287741.3,287741.3,1418,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412232346,189060.00
10/02/2014 02:45,2,0.000,ALERT,213.51,296.66,60.022,1412232304,"274151322000094","019011112586793",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,208208.8,208208.8,1434,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412232348,189061.00
10/02/2014 02:45,2,0.000,ALERT,213.06,297.57,60.022,1412232304,"274151322000052","019011112586793",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,275928.7,275928.7,1419,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412232350,189062.00
10/02/2014 02:45,2,0.000,ALERT,213.74,297.26,60.033,1412232304,"274151322000085","019011112586793",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,275179.2,275179.2,1423,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412232351,189063.00
10/02/2014 02:45,2,0.000,ALERT,213.51,296.66,60.028,1412232304,"274151322000087","019011112586793",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,261379.4,261379.4,1418,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412232353,189064.00
10/02/2014 02:45,2,0.000,ALERT,213.06,297.26,60.022,1412232304,"274151322000088","019011112586793",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,267349.3,267349.3,1419,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412232355,189065.00
10/02/2014 02:45,2,0.000,ALERT,213.51,298.47,60.028,1412232304,"274151322000095","019011112586793",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,285227.7,285227.7,1422,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412232357,189066.00
10/02/2014 02:45,2,0.000,ALERT,214.19,296.66,60.017,1412232304,"274151322000068","019011112586793",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,206471.6,206471.6,1434,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412232359,189067.00
10/02/2014 02:45,2,0.000,ALERT,213.29,297.57,60.022,1412232304,"274151322000054","019011112586793",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,272565.5,272565.5,1419,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412232361,189068.00
10/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412232304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412233176,189069.00
10/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412232304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412233176,189070.00
10/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412232304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412233176,189071.00
10/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412232304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412233176,189072.00
10/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412232304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412233176,189073.00
10/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412232304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412233176,189074.00
10/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412232304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412233176,189075.00
10/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412232304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412233176,189076.00
10/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412232304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412233176,189077.00
10/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1412232304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412233176,189078.00
10/02/2014 03:00,2,0.000,ALERT,213.29,297.87,60.017,1412233204,"274151322000083","019011112586793",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,274597.5,274597.5,1421,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412233243,189079.00
10/02/2014 03:00,2,0.000,ALERT,214.19,297.26,60.001,1412233204,"274151322000076","019011112586793",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,287741.3,287741.3,1420,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412233245,189080.00
10/02/2014 03:00,2,0.000,ALERT,213.51,296.96,60.017,1412233204,"274151322000094","019011112586793",0.00,15.00,0,295.46,298.77,0.0,0.0,0.000,208208.8,208208.8,1436,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412233247,189081.00
10/02/2014 03:00,2,0.000,ALERT,213.29,298.17,60.012,1412233204,"274151322000052","019011112586793",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,275928.7,275928.7,1421,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412233248,189082.00
10/02/2014 03:00,2,0.000,ALERT,213.51,297.26,60.017,1412233204,"274151322000085","019011112586793",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,275179.2,275179.2,1425,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412233250,189083.00
10/02/2014 03:00,2,0.000,ALERT,213.51,297.26,60.017,1412233204,"274151322000087","019011112586793",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,261379.4,261379.4,1420,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412233252,189084.00
10/02/2014 03:00,2,0.000,ALERT,213.29,297.26,60.017,1412233204,"274151322000088","019011112586793",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,267349.3,267349.3,1421,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412233254,189085.00
10/02/2014 03:00,2,0.000,ALERT,213.51,298.47,60.017,1412233204,"274151322000095","019011112586793",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,285227.7,285227.7,1424,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412233256,189086.00
10/02/2014 03:00,2,0.000,ALERT,214.19,296.66,60.017,1412233204,"274151322000068","019011112586793",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,206471.6,206471.6,1436,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412233258,189087.00
10/02/2014 03:00,2,0.000,ALERT,213.29,297.87,60.012,1412233204,"274151322000054","019011112586793",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,272565.5,272565.5,1421,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412233260,189088.00
10/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412233204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234076,189089.00
10/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412233204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234076,189090.00
10/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412233204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234076,189091.00
10/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412233204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234076,189092.00
10/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412233204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234076,189093.00
10/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412233204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234076,189094.00
10/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412233204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234076,189095.00
10/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412233204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234076,189096.00
10/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412233204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234076,189097.00
10/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1412233204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234076,189098.00
10/02/2014 03:15,2,0.000,ALERT,213.96,298.47,60.006,1412234104,"274151322000083","019011112586793",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,274597.5,274597.5,1423,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412234143,189099.00
10/02/2014 03:15,2,0.000,ALERT,214.41,297.57,60.001,1412234104,"274151322000076","019011112586793",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,287741.3,287741.3,1422,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412234145,189100.00
10/02/2014 03:15,2,0.000,ALERT,213.74,297.26,59.996,1412234104,"274151322000094","019011112586793",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,208208.8,208208.8,1438,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412234147,189101.00
10/02/2014 03:15,2,0.000,ALERT,213.51,298.47,59.996,1412234104,"274151322000052","019011112586793",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,275928.7,275928.7,1423,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412234149,189102.00
10/02/2014 03:15,2,0.000,ALERT,213.96,297.87,59.996,1412234104,"274151322000085","019011112586793",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,275179.2,275179.2,1427,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412234151,189103.00
10/02/2014 03:15,2,0.000,ALERT,213.74,297.57,59.959,1412234104,"274151322000087","019011112586793",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,261379.4,261379.4,1422,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412234153,189104.00
10/02/2014 03:15,2,0.000,ALERT,213.51,298.17,59.990,1412234104,"274151322000088","019011112586793",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,267349.3,267349.3,1423,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412234155,189105.00
10/02/2014 03:15,2,0.000,ALERT,213.74,299.07,59.996,1412234104,"274151322000095","019011112586793",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,285227.7,285227.7,1426,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412234156,189106.00
10/02/2014 03:15,2,0.000,ALERT,214.41,297.57,60.006,1412234104,"274151322000068","019011112586793",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,206471.6,206471.6,1438,0,0,0,L,1151911521,1,120.88,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412234158,189107.00
10/02/2014 03:15,2,0.000,ALERT,213.51,298.77,60.001,1412234104,"274151322000054","019011112586793",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,272565.5,272565.5,1423,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412234160,189108.00
10/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412234104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234975,189109.00
10/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412234104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234975,189110.00
10/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412234104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234975,189111.00
10/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412234104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234975,189112.00
10/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412234104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234975,189113.00
10/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412234104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234975,189114.00
10/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412234104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234975,189115.00
10/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412234104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234975,189116.00
10/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412234104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234975,189117.00
10/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1412234104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412234975,189118.00
10/02/2014 03:30,2,0.000,ALERT,213.51,297.87,60.006,1412235004,"274151322000083","019011112586793",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,274597.5,274597.5,1425,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235043,189119.00
10/02/2014 03:30,2,0.000,ALERT,214.19,297.57,60.001,1412235004,"274151322000076","019011112586793",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,287741.3,287741.3,1424,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235045,189120.00
10/02/2014 03:30,2,0.000,ALERT,213.51,296.66,60.012,1412235004,"274151322000094","019011112586793",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,208208.8,208208.8,1440,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235047,189121.00
10/02/2014 03:30,2,0.000,ALERT,213.29,297.57,60.006,1412235004,"274151322000052","019011112586793",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,275928.7,275928.7,1425,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235049,189122.00
10/02/2014 03:30,2,0.000,ALERT,213.51,297.26,59.990,1412235004,"274151322000085","019011112586793",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,275179.2,275179.2,1429,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235051,189123.00
10/02/2014 03:30,2,0.000,ALERT,213.74,296.66,60.028,1412235004,"274151322000087","019011112586793",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,261379.4,261379.4,1424,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412235053,189124.00
10/02/2014 03:30,2,0.000,ALERT,213.29,297.26,60.043,1412235004,"274151322000088","019011112586793",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,267349.3,267349.3,1425,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235055,189125.00
10/02/2014 03:30,2,0.000,ALERT,213.51,298.47,60.006,1412235004,"274151322000095","019011112586793",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,285227.7,285227.7,1428,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235057,189126.00
10/02/2014 03:30,2,0.000,ALERT,214.19,296.66,59.980,1412235004,"274151322000068","019011112586793",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,206471.6,206471.6,1440,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235059,189127.00
10/02/2014 03:30,2,0.000,ALERT,213.29,297.57,59.969,1412235004,"274151322000054","019011112586793",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,272565.5,272565.5,1425,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235061,189128.00
10/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412235004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412235875,189129.00
10/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412235004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412235875,189130.00
10/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412235004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412235875,189131.00
10/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412235004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412235875,189132.00
10/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412235004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412235875,189133.00
10/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412235004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412235875,189134.00
10/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412235004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412235875,189135.00
10/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412235004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412235875,189136.00
10/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412235004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412235875,189137.00
10/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1412235004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412235875,189138.00
10/02/2014 03:45,2,0.000,ALERT,213.06,298.17,60.049,1412235904,"274151322000083","019011112586793",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,274597.5,274597.5,1427,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412235944,189139.00
10/02/2014 03:45,2,0.000,ALERT,213.51,297.57,60.043,1412235904,"274151322000076","019011112586793",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,287741.3,287741.3,1426,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235946,189140.00
10/02/2014 03:45,2,0.000,ALERT,213.06,296.96,60.043,1412235904,"274151322000094","019011112586793",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,208208.8,208208.8,1442,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235948,189141.00
10/02/2014 03:45,2,0.000,ALERT,212.83,298.47,60.017,1412235904,"274151322000052","019011112586793",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,275928.7,275928.7,1427,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412235950,189142.00
10/02/2014 03:45,2,0.000,ALERT,213.06,297.57,60.012,1412235904,"274151322000085","019011112586793",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,275179.2,275179.2,1431,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235951,189143.00
10/02/2014 03:45,2,0.000,ALERT,213.06,296.96,60.049,1412235904,"274151322000087","019011112586793",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,261379.4,261379.4,1426,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235953,189144.00
10/02/2014 03:45,2,0.000,ALERT,212.61,297.57,60.043,1412235904,"274151322000088","019011112586793",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,267349.3,267349.3,1427,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235955,189145.00
10/02/2014 03:45,2,0.000,ALERT,213.06,298.77,60.049,1412235904,"274151322000095","019011112586793",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,285227.7,285227.7,1430,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235957,189146.00
10/02/2014 03:45,2,0.000,ALERT,213.74,296.96,60.059,1412235904,"274151322000068","019011112586793",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,206471.6,206471.6,1442,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235959,189147.00
10/02/2014 03:45,2,0.000,ALERT,212.83,298.17,60.059,1412235904,"274151322000054","019011112586793",0.00,16.00,0,294.56,300.27,0.0,0.0,0.000,272565.5,272565.5,1427,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412235961,189148.00
10/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412235904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412236764,189149.00
10/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412235904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412236764,189150.00
10/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412235904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412236764,189151.00
10/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412235904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412236764,189152.00
10/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412235904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412236764,189153.00
10/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412235904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412236764,189154.00
