ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412235904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412236764,189155.00
10/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412235904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412236764,189156.00
10/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412235904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412236764,189157.00
10/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1412235904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412236764,189158.00
10/02/2014 04:00,2,0.000,ALERT,213.29,297.87,60.022,1412236804,"274151322000083","019011112586793",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,274597.5,274597.5,1429,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412236844,189159.00
10/02/2014 04:00,2,0.000,ALERT,213.51,298.17,60.012,1412236804,"274151322000076","019011112586793",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,287741.3,287741.3,1428,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412236846,189160.00
10/02/2014 04:00,2,0.000,ALERT,213.29,297.57,60.038,1412236804,"274151322000094","019011112586793",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,208208.8,208208.8,1444,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412236848,189161.00
10/02/2014 04:00,2,0.000,ALERT,213.06,297.26,60.022,1412236804,"274151322000052","019011112586793",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,275928.7,275928.7,1429,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412236849,189162.00
10/02/2014 04:00,2,0.000,ALERT,213.06,297.57,60.012,1412236804,"274151322000085","019011112586793",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,275179.2,275179.2,1433,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412236851,189163.00
10/02/2014 04:00,2,0.000,ALERT,213.06,297.26,60.022,1412236804,"274151322000087","019011112586793",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,261379.4,261379.4,1428,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412236853,189164.00
10/02/2014 04:00,2,0.000,ALERT,212.61,297.57,59.990,1412236804,"274151322000088","019011112586793",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,267349.3,267349.3,1429,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412236855,189165.00
10/02/2014 04:00,2,0.000,ALERT,213.06,298.77,60.022,1412236804,"274151322000095","019011112586793",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,285227.7,285227.7,1432,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412236857,189166.00
10/02/2014 04:00,2,0.000,ALERT,213.74,296.96,60.022,1412236804,"274151322000068","019011112586793",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,206471.6,206471.6,1444,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412236859,189167.00
10/02/2014 04:00,2,0.000,ALERT,212.83,297.87,59.990,1412236804,"274151322000054","019011112586793",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,272565.5,272565.5,1429,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412236861,189168.00
10/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412236804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412237676,189169.00
10/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412236804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412237676,189170.00
10/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412236804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412237676,189171.00
10/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412236804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412237676,189172.00
10/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412236804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412237676,189173.00
10/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412236804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412237676,189174.00
10/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412236804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412237676,189175.00
10/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412236804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412237676,189176.00
10/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412236804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412237676,189177.00
10/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1412236804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412237676,189178.00
10/02/2014 04:15,2,0.000,ALERT,212.61,296.66,60.012,1412237704,"274151322000083","019011112586793",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,274597.5,274597.5,1431,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412237744,189179.00
10/02/2014 04:15,2,0.000,ALERT,213.06,296.06,60.006,1412237704,"274151322000076","019011112586793",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,287741.3,287741.3,1430,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412237746,189180.00
10/02/2014 04:15,2,0.000,ALERT,212.61,295.76,60.012,1412237704,"274151322000094","019011112586793",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,208208.8,208208.8,1446,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412237747,189181.00
10/02/2014 04:15,2,0.000,ALERT,212.16,296.66,59.975,1412237704,"274151322000052","019011112586793",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,275928.7,275928.7,1431,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412237749,189182.00
10/02/2014 04:15,2,0.000,ALERT,212.61,296.06,60.017,1412237704,"274151322000085","019011112586793",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,275179.2,275179.2,1435,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412237751,189183.00
10/02/2014 04:15,2,0.000,ALERT,212.61,295.76,60.012,1412237704,"274151322000087","019011112586793",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,261379.4,261379.4,1430,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412237753,189184.00
10/02/2014 04:15,2,0.000,ALERT,212.16,296.06,60.006,1412237704,"274151322000088","019011112586793",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,267349.3,267349.3,1431,0,0,0,L,1151911521,1,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412237755,189185.00
10/02/2014 04:15,2,0.000,ALERT,212.61,297.26,60.017,1412237704,"274151322000095","019011112586793",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,285227.7,285227.7,1434,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412237757,189186.00
10/02/2014 04:15,2,0.000,ALERT,213.29,295.46,60.006,1412237704,"274151322000068","019011112586793",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,206471.6,206471.6,1446,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412237759,189187.00
10/02/2014 04:15,2,0.000,ALERT,212.38,296.66,60.038,1412237704,"274151322000054","019011112586793",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,272565.5,272565.5,1431,0,0,0,L,1151911521,1,120.20,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412237761,189188.00
10/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412237704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412238576,189189.00
10/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412237704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412238576,189190.00
10/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412237704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412238576,189191.00
10/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412237704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412238576,189192.00
10/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412237704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412238576,189193.00
10/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412237704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412238576,189194.00
10/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412237704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412238576,189195.00
10/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412237704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412238576,189196.00
10/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412237704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412238576,189197.00
10/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1412237704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412238576,189198.00
10/02/2014 04:30,2,0.000,ALERT,213.51,297.87,60.028,1412238604,"274151322000083","019011112586793",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,274597.5,274597.5,1433,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412238643,189199.00
10/02/2014 04:30,2,0.000,ALERT,213.96,298.17,60.033,1412238604,"274151322000076","019011112586793",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,287741.3,287741.3,1432,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412238645,189200.00
10/02/2014 04:30,2,0.000,ALERT,213.51,297.57,60.033,1412238604,"274151322000094","019011112586793",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,208208.8,208208.8,1448,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412238647,189201.00
10/02/2014 04:30,2,0.000,ALERT,213.29,297.26,60.038,1412238604,"274151322000052","019011112586793",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,275928.7,275928.7,1433,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412238649,189202.00
10/02/2014 04:30,2,0.000,ALERT,213.74,298.17,60.033,1412238604,"274151322000085","019011112586793",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,275179.2,275179.2,1437,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412238651,189203.00
10/02/2014 04:30,2,0.000,ALERT,213.51,296.96,60.028,1412238604,"274151322000087","019011112586793",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,261379.4,261379.4,1432,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412238653,189204.00
10/02/2014 04:30,2,0.000,ALERT,213.29,297.57,60.033,1412238604,"274151322000088","019011112586793",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,267349.3,267349.3,1433,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412238655,189205.00
10/02/2014 04:30,2,0.000,ALERT,213.51,299.07,60.038,1412238604,"274151322000095","019011112586793",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,285227.7,285227.7,1436,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412238656,189206.00
10/02/2014 04:30,2,0.000,ALERT,214.19,297.26,60.028,1412238604,"274151322000068","019011112586793",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,206471.6,206471.6,1448,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412238658,189207.00
10/02/2014 04:30,2,0.000,ALERT,213.29,297.57,60.028,1412238604,"274151322000054","019011112586793",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,272565.5,272565.5,1433,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412238660,189208.00
10/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412238604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412239476,189209.00
10/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412238604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412239476,189210.00
10/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412238604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412239476,189211.00
10/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412238604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412239476,189212.00
10/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412238604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412239476,189213.00
10/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412238604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412239476,189214.00
10/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412238604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412239476,189215.00
10/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412238604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412239476,189216.00
10/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412238604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412239476,189217.00
10/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1412238604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412239476,189218.00
10/02/2014 04:45,2,0.000,ALERT,212.83,296.96,60.012,1412239504,"274151322000083","019011112586793",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,274597.5,274597.5,1435,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412239544,189219.00
10/02/2014 04:45,2,0.000,ALERT,213.29,296.36,60.017,1412239504,"274151322000076","019011112586793",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,287741.3,287741.3,1434,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412239546,189220.00
10/02/2014 04:45,2,0.000,ALERT,213.06,296.36,60.038,1412239504,"274151322000094","019011112586793",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,208208.8,208208.8,1450,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412239548,189221.00
10/02/2014 04:45,2,0.000,ALERT,212.61,296.36,60.012,1412239504,"274151322000052","019011112586793",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,275928.7,275928.7,1435,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412239550,189222.00
10/02/2014 04:45,2,0.000,ALERT,212.83,296.96,60.006,1412239504,"274151322000085","019011112586793",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,275179.2,275179.2,1439,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412239552,189223.00
10/02/2014 04:45,2,0.000,ALERT,212.83,295.76,60.012,1412239504,"274151322000087","019011112586793",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,261379.4,261379.4,1434,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412239553,189224.00
10/02/2014 04:45,2,0.000,ALERT,212.38,296.66,59.985,1412239504,"274151322000088","019011112586793",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,267349.3,267349.3,1435,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412239555,189225.00
10/02/2014 04:45,2,0.000,ALERT,212.83,297.57,60.017,1412239504,"274151322000095","019011112586793",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,285227.7,285227.7,1438,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412239557,189226.00
10/02/2014 04:45,2,0.000,ALERT,213.29,296.06,60.012,1412239504,"274151322000068","019011112586793",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,206471.6,206471.6,1450,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412239559,189227.00
10/02/2014 04:45,2,0.000,ALERT,212.61,296.96,60.012,1412239504,"274151322000054","019011112586793",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,272565.5,272565.5,1435,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412239561,189228.00
10/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412239504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412240375,189229.00
10/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412239504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412240375,189230.00
10/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412239504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412240375,189231.00
10/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412239504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412240375,189232.00
10/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412239504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412240375,189233.00
10/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412239504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412240375,189234.00
10/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412239504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412240375,189235.00
10/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412239504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412240375,189236.00
10/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412239504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412240375,189237.00
10/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1412239504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412240375,189238.00
10/02/2014 05:00,2,0.000,ALERT,213.29,297.87,59.990,1412240404,"274151322000083","019011112586793",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,274597.5,274597.5,1437,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412240443,189239.00
10/02/2014 05:00,2,0.000,ALERT,213.74,296.96,59.996,1412240404,"274151322000076","019011112586793",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,287741.3,287741.3,1436,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412240445,189240.00
10/02/2014 05:00,2,0.000,ALERT,213.06,296.66,59.969,1412240404,"274151322000094","019011112586793",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,208208.8,208208.8,1452,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412240447,189241.00
10/02/2014 05:00,2,0.000,ALERT,212.83,297.57,59.990,1412240404,"274151322000052","019011112586793",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,275928.7,275928.7,1437,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412240449,189242.00
10/02/2014 05:00,2,0.000,ALERT,213.29,296.96,59.990,1412240404,"274151322000085","019011112586793",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,275179.2,275179.2,1441,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412240451,189243.00
10/02/2014 05:00,2,0.000,ALERT,213.06,296.36,59.985,1412240404,"274151322000087","019011112586793",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,261379.4,261379.4,1436,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412240453,189244.00
10/02/2014 05:00,2,0.000,ALERT,212.61,297.26,59.990,1412240404,"274151322000088","019011112586793",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,267349.3,267349.3,1437,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412240454,189245.00
10/02/2014 05:00,2,0.000,ALERT,213.06,298.17,60.022,1412240404,"274151322000095","019011112586793",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,285227.7,285227.7,1440,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412240456,189246.00
10/02/2014 05:00,2,0.000,ALERT,213.74,296.66,59.990,1412240404,"274151322000068","019011112586793",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,206471.6,206471.6,1452,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412240458,189247.00
10/02/2014 05:00,2,0.000,ALERT,212.83,297.57,59.990,1412240404,"274151322000054","019011112586793",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,272565.5,272565.5,1437,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412240460,189248.00
10/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412240404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412241275,189249.00
10/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412240404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412241275,189250.00
10/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412240404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412241275,189251.00
10/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412240404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412241275,189252.00
10/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412240404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412241275,189253.00
10/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412240404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412241275,189254.00
10/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412240404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412241275,189255.00
10/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412240404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412241275,189256.00
10/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412240404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412241275,189257.00
10/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1412240404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412241275,189258.00
10/02/2014 05:15,2,0.000,ALERT,212.61,296.66,59.985,1412241304,"274151322000083","019011112586793",0.00,15.50,0,281.64,298.77,0.0,0.0,0.000,274597.5,274597.5,1439,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412241343,189259.00
10/02/2014 05:15,2,0.000,ALERT,213.06,296.06,59.985,1412241304,"274151322000076","019011112586793",0.00,15.50,0,281.33,298.77,0.0,0.0,0.000,287741.3,287741.3,1438,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412241345,189260.00
10/02/2014 05:15,2,0.000,ALERT,212.61,295.76,59.985,1412241304,"274151322000094","019011112586793",0.00,15.30,0,281.33,297.87,0.0,0.0,0.000,208208.8,208208.8,1454,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412241347,189261.00
10/02/2014 05:15,2,0.000,ALERT,212.38,296.06,59.980,1412241304,"274151322000052","019011112586793",0.00,15.80,0,281.64,298.77,0.0,0.0,0.000,275928.7,275928.7,1439,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412241349,189262.00
10/02/2014 05:15,2,0.000,ALERT,212.61,296.36,59.985,1412241304,"274151322000085","019011112586793",0.00,15.50,0,281.64,298.77,0.0,0.0,0.000,275179.2,275179.2,1443,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412241350,189263.00
10/02/2014 05:15,2,0.000,ALERT,212.61,296.06,60.017,1412241304,"274151322000087","019011112586793",0.00,17.00,0,281.03,297.87,0.0,0.0,0.000,261379.4,261379.4,1438,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412241352,189264.00
10/02/2014 05:15,2,0.000,ALERT,212.16,296.66,59.990,1412241304,"274151322000088","019011112586793",0.00,15.80,0,281.64,298.47,0.0,0.0,0.000,267349.3,267349.3,1439,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412241354,189265.00
10/02/2014 05:15,2,0.000,ALERT,212.61,297.57,59.985,1412241304,"274151322000095","019011112586793",0.00,15.00,0,282.54,299.37,0.0,0.0,0.000,285227.7,285227.7,1442,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412241356,189266.00
10/02/2014 05:15,2,0.000,ALERT,213.29,296.06,59.985,1412241304,"274151322000068","019011112586793",0.00,16.00,0,281.03,297.57,0.0,0.0,0.000,206471.6,206471.6,1454,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412241358,189267.00
10/02/2014 05:15,2,0.000,ALERT,212.38,296.96,59.980,1412241304,"274151322000054","019011112586793",0.00,16.00,0,281.64,299.07,0.0,0.0,0.000,272565.5,272565.5,1439,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412241360,189268.00
10/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412241304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412242175,189269.00
10/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412241304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412242175,189270.00
10/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412241304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412242175,189271.00
10/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412241304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412242175,189272.00
10/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412241304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412242175,189273.00
10/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412241304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412242175,189274.00
10/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412241304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412242175,189275.00
10/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412241304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412242175,189276.00
10/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412241304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412242175,189277.00
10/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1412241304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412242175,189278.00
10/02/2014 05:30,2,0.000,ALERT,211.25,294.86,60.028,1412242204,"274151322000083","019011112586793",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,274597.5,274597.5,1441,0,0,0,L,1151911521,1,119.52,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412242243,189279.00
10/02/2014 05:30,2,0.000,ALERT,211.93,294.26,60.022,1412242204,"274151322000076","019011112586793",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,287741.3,287741.3,1440,0,0,0,L,1151911521,1,119.52,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412242245,189280.00
10/02/2014 05:30,2,0.000,ALERT,211.48,293.96,60.017,1412242204,"274151322000094","019011112586793",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,208208.8,208208.8,1456,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412242247,189281.00
10/02/2014 05:30,2,0.000,ALERT,211.03,294.86,60.028,1412242204,"274151322000052","019011112586793",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,275928.7,275928.7,1441,0,0,0,L,1151911521,1,118.84,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412242249,189282.00
10/02/2014 05:30,2,0.000,ALERT,211.48,294.26,60.028,1412242204,"274151322000085","019011112586793",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,275179.2,275179.2,1445,0,0,0,L,1151911521,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412242251,189283.00
10/02/2014 05:30,2,0.000,ALERT,211.25,293.66,60.033,1412242204,"274151322000087","019011112586793",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,261379.4,261379.4,1440,0,0,0,L,1151911521,1,119.75,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412242252,189284.00
10/02/2014 05:30,2,0.000,ALERT,210.80,294.56,60.038,1412242204,"274151322000088","019011112586793",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,267349.3,267349.3,1441,0,0,0,L,1151911521,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412242254,189285.00
10/02/2014 05:30,2,0.000,ALERT,211.25,295.16,60.028,1412242204,"274151322000095","019011112586793",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,285227.7,285227.7,1444,0,0,0,L,1151911521,1,119.75,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412242256,189286.00
10/02/2014 05:30,2,0.000,ALERT,211.93,293.66,60.028,1412242204,"274151322000068","019011112586793",0.00,16.00,0,292.46,296.96,0.0,0.0,0.000,206471.6,206471.6,1456,0,0,0,L,1151911521,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412242258,189287.00
10/02/2014 05:30,2,0.000,ALERT,211.25,294.86,60.033,1412242204,"274151322000054","019011112586793",0.00,16.00,0,293.06,298.47,0.0,0.0,0.000,272565.5,272565.5,1441,0,0,0,L,1151911521,1,119.52,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412242260,189288.00
10/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412242204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243075,189289.00
10/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412242204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243075,189290.00
10/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412242204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243075,189291.00
10/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412242204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243075,189292.00
10/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412242204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243075,189293.00
10/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412242204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243075,189294.00
10/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412242204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243075,189295.00
10/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412242204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243075,189296.00
10/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412242204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243075,189297.00
10/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1412242204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243075,189298.00
10/02/2014 05:45,2,0.000,ALERT,212.16,296.66,60.001,1412243103,"274151322000083","019011112586793",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,274597.5,274597.5,1443,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412243143,189299.00
10/02/2014 05:45,2,0.000,ALERT,212.38,295.76,59.985,1412243103,"274151322000076","019011112586793",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,287741.3,287741.3,1442,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412243144,189300.00
10/02/2014 05:45,2,0.000,ALERT,211.93,295.16,59.969,1412243103,"274151322000094","019011112586793",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,208208.8,208208.8,1458,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412243146,189301.00
10/02/2014 05:45,2,0.000,ALERT,211.70,296.36,59.996,1412243103,"274151322000052","019011112586793",0.00,15.80,0,292.46,298.47,0.0,0.0,0.000,275928.7,275928.7,1443,0,0,0,L,1151911521,1,118.84,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412243148,189302.00
10/02/2014 05:45,2,0.000,ALERT,211.93,295.76,60.001,1412243103,"274151322000085","019011112586793",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,275179.2,275179.2,1447,0,0,0,L,1151911521,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412243150,189303.00
10/02/2014 05:45,2,0.000,ALERT,211.93,295.46,60.001,1412243103,"274151322000087","019011112586793",0.00,17.00,0,291.85,297.57,0.0,0.0,0.000,261379.4,261379.4,1442,0,0,0,L,1151911521,1,119.52,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412243152,189304.00
10/02/2014 05:45,2,0.000,ALERT,211.48,296.06,59.990,1412243103,"274151322000088","019011112586793",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,267349.3,267349.3,1443,0,0,0,L,1151911521,1,119.97,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412243154,189305.00
10/02/2014 05:45,2,0.000,ALERT,211.93,296.96,60.001,1412243103,"274151322000095","019011112586793",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,285227.7,285227.7,1446,0,0,0,L,1151911521,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412243156,189306.00
10/02/2014 05:45,2,0.000,ALERT,212.38,295.16,60.028,1412243103,"274151322000068","019011112586793",0.00,16.00,0,292.16,297.26,0.0,0.0,0.000,206471.6,206471.6,1458,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412243157,189307.00
10/02/2014 05:45,2,0.000,ALERT,211.70,296.36,60.001,1412243103,"274151322000054","019011112586793",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,272565.5,272565.5,1443,0,0,0,L,1151911521,1,119.75,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412243159,189308.00
10/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412243103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243975,189309.00
10/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412243103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243975,189310.00
10/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412243103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243975,189311.00
10/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412243103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243975,189312.00
