ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412243103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243975,189313.00
10/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412243103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243975,189314.00
10/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412243103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243975,189315.00
10/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412243103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243975,189316.00
10/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412243103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243975,189317.00
10/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1412243103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412243975,189318.00
10/02/2014 06:00,2,0.000,ALERT,212.16,295.16,60.012,1412244004,"274151322000083","019011112586793",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,274597.5,274597.5,1445,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244043,189319.00
10/02/2014 06:00,2,0.000,ALERT,212.83,295.46,60.022,1412244004,"274151322000076","019011112586793",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,287741.3,287741.3,1444,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244045,189320.00
10/02/2014 06:00,2,0.000,ALERT,212.16,294.86,60.012,1412244004,"274151322000094","019011112586793",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,208208.8,208208.8,1460,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244047,189321.00
10/02/2014 06:00,2,0.000,ALERT,211.93,295.16,60.006,1412244004,"274151322000052","019011112586793",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,275928.7,275928.7,1445,0,0,0,L,1151911521,1,119.07,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244049,189322.00
10/02/2014 06:00,2,0.000,ALERT,212.16,295.46,60.012,1412244004,"274151322000085","019011112586793",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,275179.2,275179.2,1449,0,0,0,L,1151911521,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244051,189323.00
10/02/2014 06:00,2,0.000,ALERT,212.16,293.96,60.006,1412244004,"274151322000087","019011112586793",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,261379.4,261379.4,1444,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244053,189324.00
10/02/2014 06:00,2,0.000,ALERT,211.70,294.86,59.985,1412244004,"274151322000088","019011112586793",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,267349.3,267349.3,1445,0,0,0,L,1151911521,1,119.97,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244055,189325.00
10/02/2014 06:00,2,0.000,ALERT,212.16,296.06,60.012,1412244004,"274151322000095","019011112586793",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,285227.7,285227.7,1448,0,0,0,L,1151911521,1,119.75,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244056,189326.00
10/02/2014 06:00,2,0.000,ALERT,212.83,294.26,60.006,1412244004,"274151322000068","019011112586793",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,206471.6,206471.6,1460,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244058,189327.00
10/02/2014 06:00,2,0.000,ALERT,211.93,294.86,60.012,1412244004,"274151322000054","019011112586793",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,272565.5,272565.5,1445,0,0,0,L,1151911521,1,119.52,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244060,189328.00
10/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412244004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412244875,189329.00
10/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412244004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412244875,189330.00
10/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412244004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412244875,189331.00
10/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412244004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412244875,189332.00
10/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412244004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412244875,189333.00
10/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412244004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412244875,189334.00
10/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412244004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412244875,189335.00
10/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412244004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412244875,189336.00
10/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412244004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412244875,189337.00
10/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1412244004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412244875,189338.00
10/02/2014 06:15,2,0.000,ALERT,211.03,293.36,60.017,1412244904,"274151322000083","019011112586793",0.00,15.50,0,291.85,297.26,0.0,0.0,0.000,274597.5,274597.5,1447,0,0,0,L,1151911521,1,119.07,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244943,189339.00
10/02/2014 06:15,2,0.000,ALERT,211.48,292.76,60.022,1412244904,"274151322000076","019011112586793",0.00,15.50,0,291.55,297.26,0.0,0.0,0.000,287741.3,287741.3,1446,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412244945,189340.00
10/02/2014 06:15,2,0.000,ALERT,211.03,292.76,60.022,1412244904,"274151322000094","019011112586793",0.00,15.30,0,291.25,296.36,0.0,0.0,0.000,208208.8,208208.8,1462,0,0,0,L,1151911521,1,118.84,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244947,189341.00
10/02/2014 06:15,2,0.000,ALERT,210.80,293.36,60.022,1412244904,"274151322000052","019011112586793",0.00,15.80,0,291.25,297.26,0.0,0.0,0.000,275928.7,275928.7,1447,0,0,0,L,1151911521,1,118.39,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244949,189342.00
10/02/2014 06:15,2,0.000,ALERT,211.03,293.06,60.028,1412244904,"274151322000085","019011112586793",0.00,15.50,0,291.55,296.96,0.0,0.0,0.000,275179.2,275179.2,1451,0,0,0,L,1151911521,1,119.52,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244951,189343.00
10/02/2014 06:15,2,0.000,ALERT,211.03,292.46,60.006,1412244904,"274151322000087","019011112586793",0.00,17.00,0,290.95,296.06,0.0,0.0,0.000,261379.4,261379.4,1446,0,0,0,L,1151911521,1,119.30,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244953,189344.00
10/02/2014 06:15,2,0.000,ALERT,210.57,293.06,60.017,1412244904,"274151322000088","019011112586793",0.00,15.80,0,291.55,296.66,0.0,0.0,0.000,267349.3,267349.3,1447,0,0,0,L,1151911521,1,119.30,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412244955,189345.00
10/02/2014 06:15,2,0.000,ALERT,210.80,293.96,60.028,1412244904,"274151322000095","019011112586793",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,285227.7,285227.7,1450,0,0,0,L,1151911521,1,119.52,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244956,189346.00
10/02/2014 06:15,2,0.000,ALERT,211.70,292.46,60.017,1412244904,"274151322000068","019011112586793",0.00,16.00,0,290.95,295.76,0.0,0.0,0.000,206471.6,206471.6,1462,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244958,189347.00
10/02/2014 06:15,2,0.000,ALERT,210.57,293.66,60.022,1412244904,"274151322000054","019011112586793",0.00,16.00,0,291.25,297.26,0.0,0.0,0.000,272565.5,272565.5,1447,0,0,0,L,1151911521,1,119.30,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412244960,189348.00
10/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412244904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412245776,189349.00
10/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412244904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412245776,189350.00
10/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412244904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412245776,189351.00
10/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412244904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412245776,189352.00
10/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412244904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412245776,189353.00
10/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412244904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412245776,189354.00
10/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412244904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412245776,189355.00
10/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412244904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412245776,189356.00
10/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412244904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412245776,189357.00
10/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1412244904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412245776,189358.00
10/02/2014 06:30,2,0.000,ALERT,211.70,293.96,59.985,1412245804,"274151322000083","019011112586793",0.00,15.50,0,291.25,296.66,0.0,0.0,0.000,274597.5,274597.5,1449,0,0,0,L,1151911521,1,118.84,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412245844,189359.00
10/02/2014 06:30,2,0.000,ALERT,212.16,293.06,59.990,1412245804,"274151322000076","019011112586793",0.00,15.50,0,290.65,296.06,0.0,0.0,0.000,287741.3,287741.3,1448,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412245845,189360.00
10/02/2014 06:30,2,0.000,ALERT,211.70,292.76,59.996,1412245804,"274151322000094","019011112586793",0.00,15.30,0,290.65,295.46,0.0,0.0,0.000,208208.8,208208.8,1464,0,0,0,L,1151911521,1,118.62,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412245847,189361.00
10/02/2014 06:30,2,0.000,ALERT,211.48,294.26,59.990,1412245804,"274151322000052","019011112586793",0.00,15.80,0,290.65,296.36,0.0,0.0,0.000,275928.7,275928.7,1449,0,0,0,L,1151911521,1,118.39,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412245849,189362.00
10/02/2014 06:30,2,0.000,ALERT,211.70,293.66,59.990,1412245804,"274151322000085","019011112586793",0.00,15.50,0,290.95,296.06,0.0,0.0,0.000,275179.2,275179.2,1453,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412245851,189363.00
10/02/2014 06:30,2,0.000,ALERT,211.70,293.06,59.996,1412245804,"274151322000087","019011112586793",0.00,17.00,0,290.05,295.46,0.0,0.0,0.000,261379.4,261379.4,1448,0,0,0,L,1151911521,1,118.84,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412245853,189364.00
10/02/2014 06:30,2,0.000,ALERT,211.25,293.36,59.990,1412245804,"274151322000088","019011112586793",0.00,15.80,0,290.35,295.76,0.0,0.0,0.000,267349.3,267349.3,1449,0,0,0,L,1151911521,1,119.07,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412245855,189365.00
10/02/2014 06:30,2,0.000,ALERT,211.70,294.56,59.990,1412245804,"274151322000095","019011112586793",0.00,15.00,0,292.16,296.96,0.0,0.0,0.000,285227.7,285227.7,1452,0,0,0,L,1151911521,1,119.07,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412245856,189366.00
10/02/2014 06:30,2,0.000,ALERT,212.38,293.06,59.996,1412245804,"274151322000068","019011112586793",0.00,16.00,0,290.35,295.16,0.0,0.0,0.000,206471.6,206471.6,1464,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412245858,189367.00
10/02/2014 06:30,2,0.000,ALERT,211.48,293.96,59.996,1412245804,"274151322000054","019011112586793",0.00,16.00,0,290.95,296.36,0.0,0.0,0.000,272565.5,272565.5,1449,0,0,0,L,1151911521,1,119.07,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412245860,189368.00
10/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412245804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412246676,189369.00
10/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412245804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412246676,189370.00
10/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412245804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412246676,189371.00
10/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412245804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412246676,189372.00
10/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412245804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412246676,189373.00
10/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412245804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412246676,189374.00
10/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412245804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412246676,189375.00
10/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412245804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412246676,189376.00
10/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412245804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412246676,189377.00
10/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1412245804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412246676,189378.00
10/02/2014 06:45,2,0.000,ALERT,212.16,295.16,60.012,1412246704,"274151322000083","019011112586793",0.00,15.50,0,289.45,297.57,0.0,0.0,0.000,274597.5,274597.5,1451,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412246744,189379.00
10/02/2014 06:45,2,0.000,ALERT,212.83,295.16,60.017,1412246704,"274151322000076","019011112586793",0.00,15.50,0,289.45,297.26,0.0,0.0,0.000,287741.3,287741.3,1450,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412246745,189380.00
10/02/2014 06:45,2,0.000,ALERT,212.16,294.86,59.975,1412246704,"274151322000094","019011112586793",0.00,15.30,0,288.85,296.66,0.0,0.0,0.000,208208.8,208208.8,1466,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412246747,189381.00
10/02/2014 06:45,2,0.000,ALERT,211.93,294.56,60.012,1412246704,"274151322000052","019011112586793",0.00,15.80,0,289.15,297.87,0.0,0.0,0.000,275928.7,275928.7,1451,0,0,0,L,1151911521,1,118.62,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412246749,189382.00
10/02/2014 06:45,2,0.000,ALERT,212.16,294.86,60.006,1412246704,"274151322000085","019011112586793",0.00,15.50,0,289.45,296.96,0.0,0.0,0.000,275179.2,275179.2,1455,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412246751,189383.00
10/02/2014 06:45,2,0.000,ALERT,212.38,294.26,60.017,1412246704,"274151322000087","019011112586793",0.00,17.00,0,288.55,296.96,0.0,0.0,0.000,261379.4,261379.4,1450,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412246753,189384.00
10/02/2014 06:45,2,0.000,ALERT,211.70,294.86,60.017,1412246704,"274151322000088","019011112586793",0.00,15.80,0,289.15,297.26,0.0,0.0,0.000,267349.3,267349.3,1451,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412246755,189385.00
10/02/2014 06:45,2,0.000,ALERT,212.16,296.06,60.038,1412246704,"274151322000095","019011112586793",0.00,15.00,0,290.35,298.17,0.0,0.0,0.000,285227.7,285227.7,1454,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412246757,189386.00
10/02/2014 06:45,2,0.000,ALERT,212.83,294.26,60.006,1412246704,"274151322000068","019011112586793",0.00,16.00,0,288.55,296.66,0.0,0.0,0.000,206471.6,206471.6,1466,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412246759,189387.00
10/02/2014 06:45,2,0.000,ALERT,211.93,295.16,60.017,1412246704,"274151322000054","019011112586793",0.00,16.00,0,289.15,297.87,0.0,0.0,0.000,272565.5,272565.5,1451,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412246760,189388.00
10/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412246704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412247576,189389.00
10/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412246704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412247576,189390.00
10/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412246704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412247576,189391.00
10/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412246704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412247576,189392.00
10/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412246704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412247576,189393.00
10/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412246704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412247576,189394.00
10/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412246704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412247576,189395.00
10/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412246704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412247576,189396.00
10/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412246704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412247576,189397.00
10/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1412246704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412247576,189398.00
10/02/2014 07:00,2,0.000,ALERT,211.25,293.96,60.017,1412247604,"274151322000083","019011112586793",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,274597.5,274597.5,1454,0,0,0,L,1151911521,1,118.39,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412247644,189399.00
10/02/2014 07:00,2,0.000,ALERT,211.93,293.36,60.043,1412247604,"274151322000076","019011112586793",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,287741.3,287741.3,1453,0,0,0,L,1151911521,1,118.84,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412247646,189400.00
10/02/2014 07:00,2,0.000,ALERT,211.48,293.06,60.006,1412247604,"274151322000094","019011112586793",0.00,15.30,0,291.55,297.57,0.0,0.0,0.000,208208.8,208208.8,1469,0,0,0,L,1151911521,1,118.39,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412247649,189401.00
10/02/2014 07:00,2,0.000,ALERT,211.25,293.96,60.012,1412247604,"274151322000052","019011112586793",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,275928.7,275928.7,1454,0,0,0,L,1151911521,1,117.94,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412247651,189402.00
10/02/2014 07:00,2,0.000,ALERT,211.48,293.36,60.012,1412247604,"274151322000085","019011112586793",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,275179.2,275179.2,1458,0,0,0,L,1151911521,1,119.07,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412247654,189403.00
10/02/2014 07:00,2,0.000,ALERT,211.48,293.36,60.028,1412247604,"274151322000087","019011112586793",0.00,17.00,0,291.25,297.57,0.0,0.0,0.000,261379.4,261379.4,1452,0,0,0,L,1151911521,1,118.62,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412247656,189404.00
10/02/2014 07:00,2,0.000,ALERT,211.03,293.66,60.017,1412247604,"274151322000088","019011112586793",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,267349.3,267349.3,1453,0,0,0,L,1151911521,1,118.84,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412247657,189405.00
10/02/2014 07:00,2,0.000,ALERT,211.25,294.56,60.022,1412247604,"274151322000095","019011112586793",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,285227.7,285227.7,1456,0,0,0,L,1151911521,1,119.07,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412247659,189406.00
10/02/2014 07:00,2,0.000,ALERT,212.16,293.06,60.001,1412247604,"274151322000068","019011112586793",0.00,16.00,0,291.55,297.26,0.0,0.0,0.000,206471.6,206471.6,1468,0,0,0,L,1151911521,1,118.84,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412247661,189407.00
10/02/2014 07:00,2,0.000,ALERT,211.25,293.66,60.017,1412247604,"274151322000054","019011112586793",0.00,16.00,0,292.16,298.47,0.0,0.0,0.000,272565.5,272565.5,1453,0,0,0,L,1151911521,1,118.62,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412247663,189408.00
10/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412247604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412248466,189409.00
10/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412247604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412248466,189410.00
10/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412247604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412248466,189411.00
10/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412247604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412248466,189412.00
10/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412247604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412248466,189413.00
10/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412247604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412248466,189414.00
10/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412247604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412248466,189415.00
10/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412247604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412248466,189416.00
10/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412247604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412248466,189417.00
10/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1412247604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412248466,189418.00
10/02/2014 07:15,2,0.000,ALERT,212.61,295.46,60.022,1412248505,"274151322000083","019011112586793",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,274597.5,274597.5,1456,0,0,0,L,1151911521,1,118.84,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412248545,189419.00
10/02/2014 07:15,2,0.000,ALERT,213.06,294.86,60.017,1412248505,"274151322000076","019011112586793",0.00,15.50,0,291.55,297.57,0.0,0.0,0.000,287741.3,287741.3,1455,0,0,0,L,1151911521,1,118.84,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412248546,189420.00
10/02/2014 07:15,2,0.000,ALERT,212.61,294.86,60.017,1412248505,"274151322000094","019011112586793",0.00,15.30,0,290.95,296.66,0.0,0.0,0.000,208208.8,208208.8,1471,0,0,0,L,1151911521,1,118.62,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412248548,189421.00
10/02/2014 07:15,2,0.000,ALERT,212.38,295.76,60.017,1412248505,"274151322000052","019011112586793",0.00,15.80,0,291.25,297.87,0.0,0.0,0.000,275928.7,275928.7,1456,0,0,0,L,1151911521,1,118.39,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412248550,189422.00
10/02/2014 07:15,2,0.000,ALERT,212.61,295.16,60.017,1412248505,"274151322000085","019011112586793",0.00,15.50,0,291.55,297.57,0.0,0.0,0.000,275179.2,275179.2,1460,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412248552,189423.00
10/02/2014 07:15,2,0.000,ALERT,212.61,294.56,60.012,1412248505,"274151322000087","019011112586793",0.00,17.00,0,290.95,296.66,0.0,0.0,0.000,261379.4,261379.4,1454,0,0,0,L,1151911521,1,118.84,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412248554,189424.00
10/02/2014 07:15,2,0.000,ALERT,211.93,295.16,60.017,1412248505,"274151322000088","019011112586793",0.00,16.00,0,291.25,297.26,0.0,0.0,0.000,267349.3,267349.3,1455,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412248556,189425.00
10/02/2014 07:15,2,0.000,ALERT,212.38,296.36,60.012,1412248505,"274151322000095","019011112586793",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,285227.7,285227.7,1458,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412248558,189426.00
10/02/2014 07:15,2,0.000,ALERT,213.06,294.56,60.022,1412248505,"274151322000068","019011112586793",0.00,16.30,0,290.95,296.36,0.0,0.0,0.000,206471.6,206471.6,1470,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412248559,189427.00
10/02/2014 07:15,2,0.000,ALERT,212.16,295.76,60.012,1412248505,"274151322000054","019011112586793",0.00,16.00,0,290.95,297.87,0.0,0.0,0.000,272565.5,272565.5,1455,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412248561,189428.00
10/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412248505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412249377,189429.00
10/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412248505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412249377,189430.00
10/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412248505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412249377,189431.00
10/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412248505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412249377,189432.00
10/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412248505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412249377,189433.00
10/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412248505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412249377,189434.00
10/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412248505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412249377,189435.00
10/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412248505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412249377,189436.00
10/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412248505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412249377,189437.00
10/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1412248505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412249377,189438.00
10/02/2014 07:30,2,0.000,ALERT,211.93,295.76,60.017,1412249404,"274151322000083","019011112586793",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,274597.5,274597.5,1458,0,0,0,L,1151911521,1,118.84,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412249444,189439.00
10/02/2014 07:30,2,0.000,ALERT,212.38,295.16,59.990,1412249404,"274151322000076","019011112586793",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,287741.3,287741.3,1457,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412249446,189440.00
10/02/2014 07:30,2,0.000,ALERT,211.93,294.56,60.012,1412249404,"274151322000094","019011112586793",0.00,15.30,0,292.16,297.26,0.0,0.0,0.000,208208.8,208208.8,1473,0,0,0,L,1151911521,1,118.62,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412249447,189441.00
10/02/2014 07:30,2,0.000,ALERT,211.48,295.76,60.017,1412249404,"274151322000052","019011112586793",0.00,15.80,0,292.46,297.87,0.0,0.0,0.000,275928.7,275928.7,1458,0,0,0,L,1151911521,1,118.39,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412249449,189442.00
10/02/2014 07:30,2,0.000,ALERT,211.70,295.16,60.012,1412249404,"274151322000085","019011112586793",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,275179.2,275179.2,1462,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412249451,189443.00
10/02/2014 07:30,2,0.000,ALERT,211.93,294.86,60.017,1412249404,"274151322000087","019011112586793",0.00,17.00,0,291.85,296.96,0.0,0.0,0.000,261379.4,261379.4,1457,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412249454,189444.00
10/02/2014 07:30,2,0.000,ALERT,211.48,295.16,60.012,1412249404,"274151322000088","019011112586793",0.00,16.00,0,292.46,297.57,0.0,0.0,0.000,267349.3,267349.3,1457,0,0,0,L,1151911521,1,119.30,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412249455,189445.00
10/02/2014 07:30,2,0.000,ALERT,211.70,296.06,60.012,1412249404,"274151322000095","019011112586793",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,285227.7,285227.7,1460,0,0,0,L,1151911521,1,119.30,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412249457,189446.00
10/02/2014 07:30,2,0.000,ALERT,212.61,294.56,60.017,1412249404,"274151322000068","019011112586793",0.00,16.30,0,292.16,296.66,0.0,0.0,0.000,206471.6,206471.6,1472,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412249459,189447.00
10/02/2014 07:30,2,0.000,ALERT,211.48,295.76,60.017,1412249404,"274151322000054","019011112586793",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,272565.5,272565.5,1457,0,0,0,L,1151911521,1,119.07,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412249461,189448.00
10/02/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412249404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412250264,189449.00
10/02/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412249404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412250264,189450.00
10/02/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412249404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412250264,189451.00
10/02/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412249404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412250264,189452.00
10/02/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412249404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412250264,189453.00
10/02/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412249404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412250264,189454.00
10/02/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412249404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412250264,189455.00
10/02/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412249404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412250264,189456.00
10/02/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412249404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412250264,189457.00
10/02/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1412249404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412250264,189458.00
10/02/2014 07:45,2,0.000,ALERT,213.06,296.06,60.028,1412250304,"274151322000083","019011112586793",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,274597.5,274597.5,1460,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412250344,189459.00
10/02/2014 07:45,2,0.000,ALERT,213.51,295.76,60.028,1412250304,"274151322000076","019011112586793",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,287741.3,287741.3,1459,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412250345,189460.00
10/02/2014 07:45,2,0.000,ALERT,212.83,295.16,60.022,1412250304,"274151322000094","019011112586793",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,208208.8,208208.8,1475,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412250347,189461.00
10/02/2014 07:45,2,0.000,ALERT,212.61,295.76,60.028,1412250304,"274151322000052","019011112586793",0.00,15.80,0,292.76,299.07,0.0,0.0,0.000,275928.7,275928.7,1460,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412250349,189462.00
10/02/2014 07:45,2,0.000,ALERT,213.06,295.76,60.028,1412250304,"274151322000085","019011112586793",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,275179.2,275179.2,1464,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412250351,189463.00
10/02/2014 07:45,2,0.000,ALERT,212.83,294.86,60.022,1412250304,"274151322000087","019011112586793",0.00,17.00,0,292.16,298.17,0.0,0.0,0.000,261379.4,261379.4,1459,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412250353,189464.00
10/02/2014 07:45,2,0.000,ALERT,212.61,295.46,60.022,1412250304,"274151322000088","019011112586793",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,267349.3,267349.3,1460,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412250355,189465.00
10/02/2014 07:45,2,0.000,ALERT,213.06,296.96,60.022,1412250304,"274151322000095","019011112586793",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,285227.7,285227.7,1463,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412250358,189466.00
10/02/2014 07:45,2,0.000,ALERT,213.74,295.16,60.022,1412250304,"274151322000068","019011112586793",0.00,16.30,0,292.46,298.17,0.0,0.0,0.000,206471.6,206471.6,1475,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412250360,189467.00
10/02/2014 07:45,2,0.000,ALERT,212.61,296.36,60.022,1412250304,"274151322000054","019011112586793",0.00,16.00,0,292.76,299.07,0.0,0.0,0.000,272565.5,272565.5,1460,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412250363,189468.00
10/02/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412250304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412251177,189469.00
10/02/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412250304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412251177,189470.00
