ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412250304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412251177,189471.00
10/02/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412250304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412251177,189472.00
10/02/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412250304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412251177,189473.00
10/02/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412250304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412251177,189474.00
10/02/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412250304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412251177,189475.00
10/02/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412250304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412251177,189476.00
10/02/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412250304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412251177,189477.00
10/02/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1412250304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412251177,189478.00
10/02/2014 08:00,2,0.000,ALERT,213.06,296.06,59.990,1412251204,"274151322000083","019011112586793",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,274597.5,274597.5,1462,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412251243,189479.00
10/02/2014 08:00,2,0.000,ALERT,213.51,295.76,60.033,1412251204,"274151322000076","019011112586793",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,287741.3,287741.3,1461,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412251245,189480.00
10/02/2014 08:00,2,0.000,ALERT,213.06,295.16,60.012,1412251204,"274151322000094","019011112586793",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,208208.8,208208.8,1477,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412251247,189481.00
10/02/2014 08:00,2,0.000,ALERT,212.83,295.46,60.001,1412251204,"274151322000052","019011112586793",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,275928.7,275928.7,1462,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412251249,189482.00
10/02/2014 08:00,2,0.000,ALERT,213.29,295.46,60.043,1412251204,"274151322000085","019011112586793",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,275179.2,275179.2,1466,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412251250,189483.00
10/02/2014 08:00,2,0.000,ALERT,212.83,294.56,60.012,1412251204,"274151322000087","019011112586793",0.00,17.00,0,292.46,297.26,0.0,0.0,0.000,261379.4,261379.4,1461,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412251252,189484.00
10/02/2014 08:00,2,0.000,ALERT,212.61,295.16,60.012,1412251204,"274151322000088","019011112586793",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,267349.3,267349.3,1462,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412251254,189485.00
10/02/2014 08:00,2,0.000,ALERT,213.06,296.36,60.012,1412251204,"274151322000095","019011112586793",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,285227.7,285227.7,1465,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412251256,189486.00
10/02/2014 08:00,2,0.000,ALERT,213.74,294.56,60.017,1412251204,"274151322000068","019011112586793",0.00,16.00,0,292.16,296.96,0.0,0.0,0.000,206471.6,206471.6,1477,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412251258,189487.00
10/02/2014 08:00,2,0.000,ALERT,212.83,295.46,60.001,1412251204,"274151322000054","019011112586793",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,272565.5,272565.5,1462,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412251260,189488.00
10/02/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412251204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252074,189489.00
10/02/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412251204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252074,189490.00
10/02/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412251204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252074,189491.00
10/02/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412251204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252074,189492.00
10/02/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412251204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252074,189493.00
10/02/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412251204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252074,189494.00
10/02/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412251204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252074,189495.00
10/02/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412251204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252074,189496.00
10/02/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412251204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252074,189497.00
10/02/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1412251204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252074,189498.00
10/02/2014 08:15,2,0.020,ALERT,211.93,295.16,59.990,1412252104,"274151322000083","019011112586793",26.26,15.50,0,282.54,298.17,0.0,0.0,0.000,274597.5,274597.5,1464,0,0,0,L,1151911521,1,118.84,123.36,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1412252144,189499.00
10/02/2014 08:15,2,0.020,ALERT,212.61,294.86,59.990,1412252104,"274151322000076","019011112586793",27.29,15.50,0,281.94,298.17,0.0,0.0,0.000,287741.3,287741.3,1463,0,0,0,L,1151911521,1,119.07,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1412252145,189500.00
10/02/2014 08:15,2,0.000,ALERT,211.93,294.56,59.985,1412252104,"274151322000094","019011112586793",0.00,15.30,0,281.64,297.26,0.0,0.0,0.000,208208.8,208208.8,1479,0,0,0,L,1151911521,1,118.39,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412252147,189501.00
10/02/2014 08:15,2,0.043,ALERT,211.70,295.46,59.996,1412252104,"274151322000052","019011112586793",26.50,15.80,0,282.54,297.87,0.0,0.0,0.000,275928.7,275928.7,1464,0,0,0,L,1151911521,1,118.17,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1412252149,189502.00
10/02/2014 08:15,2,0.020,ALERT,212.16,295.16,59.990,1412252104,"274151322000085","019011112586793",26.66,15.50,0,282.24,297.87,0.0,0.0,0.000,275179.2,275179.2,1468,0,0,0,L,1151911521,1,119.30,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1412252151,189503.00
10/02/2014 08:15,2,0.031,ALERT,211.93,294.26,59.980,1412252104,"274151322000087","019011112586793",25.54,17.00,0,281.64,296.96,0.0,0.0,0.000,261379.4,261379.4,1463,0,0,0,L,1151911521,1,118.62,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1412252153,189504.00
10/02/2014 08:15,2,0.008,ALERT,211.48,294.86,59.996,1412252104,"274151322000088","019011112586793",25.05,15.80,0,282.24,297.57,0.0,0.0,0.000,267349.3,267349.3,1464,0,0,0,L,1151911521,1,119.07,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1412252155,189505.00
10/02/2014 08:15,2,0.010,ALERT,211.70,295.76,59.959,1412252104,"274151322000095","019011112586793",26.54,15.30,0,283.14,298.47,0.0,0.0,0.000,285227.7,285227.7,1467,0,0,0,L,1151911521,1,118.84,123.36,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1412252157,189506.00
10/02/2014 08:15,2,0.000,ALERT,212.61,294.56,59.985,1412252104,"274151322000068","019011112586793",0.00,16.00,0,281.64,296.96,0.0,0.0,0.000,206471.6,206471.6,1479,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412252158,189507.00
10/02/2014 08:15,2,0.016,ALERT,211.93,295.16,59.990,1412252104,"274151322000054","019011112586793",26.68,16.00,0,282.24,298.17,0.0,0.0,0.000,272565.5,272565.5,1464,0,0,0,L,1151911521,1,119.07,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1412252160,189508.00
10/02/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412252104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252975,189509.00
10/02/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412252104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252975,189510.00
10/02/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412252104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252975,189511.00
10/02/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412252104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252975,189512.00
10/02/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412252104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252975,189513.00
10/02/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412252104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252975,189514.00
10/02/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412252104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252975,189515.00
10/02/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412252104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252975,189516.00
10/02/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412252104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252975,189517.00
10/02/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1412252104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412252975,189518.00
10/02/2014 08:30,2,0.070,ALERT,211.93,295.76,60.012,1412253004,"274151322000083","019011112586793",21.89,15.50,0,289.75,297.57,1.6,0.0,0.000,274597.5,274597.5,1466,0,0,0,L,1151911521,1,118.39,123.36,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1412253044,189519.00
10/02/2014 08:30,2,0.070,ALERT,212.83,294.86,60.012,1412253004,"274151322000076","019011112586793",23.02,15.80,0,289.15,297.26,1.7,0.0,0.000,287741.3,287741.3,1465,0,0,0,L,1151911521,1,118.62,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1412253045,189520.00
10/02/2014 08:30,2,0.000,ALERT,212.16,294.56,60.012,1412253004,"274151322000094","019011112586793",39.62,15.50,0,288.85,379.02,0.0,0.0,0.000,208208.8,208208.8,1481,0,0,0,L,1151911521,1,118.17,123.59,0002,12,0,0,0,0,0,0,113,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1412253047,189521.00
10/02/2014 08:30,2,0.092,ALERT,211.70,295.46,60.006,1412253004,"274151322000052","019011112586793",21.83,16.00,0,289.15,297.57,2.1,0.1,0.000,275928.7,275928.7,1466,0,0,0,L,1151911521,1,118.17,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1412253049,189522.00
10/02/2014 08:30,2,0.068,ALERT,211.93,295.16,59.975,1412253004,"274151322000085","019011112586793",22.62,15.80,0,289.45,296.96,1.6,0.0,0.000,275179.2,275179.2,1470,0,0,0,L,1151911521,1,119.07,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1412253051,189523.00
10/02/2014 08:30,2,0.080,ALERT,212.16,294.86,60.006,1412253004,"274151322000087","019011112586793",21.29,17.30,0,288.55,296.36,1.7,0.0,0.000,261379.4,261379.4,1465,0,0,0,L,1151911521,1,118.84,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1412253053,189524.00
10/02/2014 08:30,2,0.053,ALERT,211.70,295.16,60.012,1412253004,"274151322000088","019011112586793",22.17,16.00,0,289.45,296.96,1.2,0.0,0.000,267349.3,267349.3,1466,0,0,0,L,1151911521,1,119.07,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1412253055,189525.00
10/02/2014 08:30,2,0.062,ALERT,211.93,296.06,60.012,1412253004,"274151322000095","019011112586793",22.60,15.30,0,290.65,297.87,1.4,0.0,0.000,285227.7,285227.7,1469,0,0,0,L,1151911521,1,118.84,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1412253057,189526.00
10/02/2014 08:30,2,0.008,ALERT,213.06,294.56,60.022,1412253004,"274151322000068","019011112586793",39.78,16.30,0,288.85,381.12,0.0,0.0,0.000,206471.6,206471.6,1481,0,0,0,L,1151911521,1,119.07,123.59,0002,15,0,0,0,0,0,0,118,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1412253059,189527.00
10/02/2014 08:30,2,0.064,ALERT,211.93,295.46,60.012,1412253004,"274151322000054","019011112586793",22.36,16.30,0,289.45,297.57,1.5,0.0,0.000,272565.5,272565.5,1466,0,0,0,L,1151911521,1,118.84,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1412253060,189528.00
10/02/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412253004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253876,189529.00
10/02/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412253004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253876,189530.00
10/02/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412253004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253876,189531.00
10/02/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412253004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253876,189532.00
10/02/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412253004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253876,189533.00
10/02/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412253004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253876,189534.00
10/02/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412253004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,103130.90000006,103130.90000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253876,189535.00
10/02/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412253004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253876,189536.00
10/02/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412253004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253876,189537.00
10/02/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1412253004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253876,189538.00
10/02/2014 08:45,2,0.109,ACTIVE,213.06,334.54,60.006,1412253904,"274151322000083","019011112586793",25.23,17.00,0,293.06,338.14,2.8,0.8,0.000,274597.6,274597.6,1468,0,0,0,L,1151911521,1,118.84,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253943,189539.00
10/02/2014 08:45,2,0.115,ACTIVE,213.51,334.24,59.969,1412253904,"274151322000076","019011112586793",25.86,17.30,0,292.76,350.17,3.0,1.0,0.004,287741.4,287741.4,1467,0,0,0,L,1151911521,1,119.30,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253944,189540.00
10/02/2014 08:45,2,0.057,ALERT,213.06,333.03,60.006,1412253904,"274151322000094","019011112586793",28.13,16.30,0,291.85,390.74,1.6,0.0,0.000,208208.8,208208.8,1483,0,0,0,L,1151911521,1,118.62,124.04,0002,14,0,0,0,0,0,0,211,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253946,189541.00
10/02/2014 08:45,2,0.131,ACTIVE,212.83,334.54,60.006,1412253904,"274151322000052","019011112586793",25.76,17.30,0,292.16,343.55,3.5,1.4,0.000,275928.9,275928.9,1468,0,0,0,L,1151911521,1,118.62,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253947,189542.00
10/02/2014 08:45,2,0.111,ACTIVE,213.06,333.93,59.996,1412253904,"274151322000085","019011112586793",25.35,17.00,0,292.76,340.25,2.9,0.8,0.009,275179.2,275179.2,1472,0,0,0,L,1151911521,1,119.52,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253948,189543.00
10/02/2014 08:45,2,0.119,ACTIVE,212.83,334.54,60.006,1412253904,"274151322000087","019011112586793",24.65,18.30,0,291.85,340.55,3.0,1.0,0.000,261379.5,261379.5,1467,0,0,0,L,1151911521,1,119.30,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253949,189544.00
10/02/2014 08:45,2,0.096,ACTIVE,212.61,333.93,60.006,1412253904,"274151322000088","019011112586793",24.01,17.30,0,292.46,335.74,2.4,0.4,0.004,267349.3,267349.3,1468,0,0,0,L,1151911521,1,119.30,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253950,189545.00
10/02/2014 08:45,2,0.104,ACTIVE,213.06,333.63,60.006,1412253904,"274151322000095","019011112586793",25.45,16.30,0,293.66,355.88,2.7,0.7,0.000,285227.8,285227.8,1471,0,0,0,L,1151911521,1,119.30,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253951,189546.00
10/02/2014 08:45,2,0.074,ALERT,213.74,332.73,60.017,1412253904,"274151322000068","019011112586793",28.15,17.30,0,291.85,391.94,2.1,0.1,0.000,206471.6,206471.6,1483,0,0,0,L,1151911521,1,119.52,124.04,0002,17,0,0,0,0,0,0,209,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253952,189547.00
10/02/2014 08:45,2,0.109,ACTIVE,212.61,334.54,60.006,1412253904,"274151322000054","019011112586793",24.97,17.50,0,292.76,342.95,2.8,0.7,0.004,272565.6,272565.6,1468,0,0,0,L,1151911521,1,119.07,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412253953,189548.00
10/02/2014 08:45,1,0.006,ALERT,203.8,415.83,60.03,1412253904,"033051125000118","019011112586793",42.62,15,0.000,414.74,416.28,0.2,0.0,0.000,103130.90000006,103131.10000005,49,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412254627,189549.00
10/02/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1412253904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,91883.5,91883.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254768,189550.00
10/02/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1412253904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,82016,82016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254768,189551.00
10/02/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1412253904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,80057.5,80057.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254768,189552.00
10/02/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1412253904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,77497,77497,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254768,189553.00
10/02/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1412253904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,90435.300000011,90435.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254768,189554.00
10/02/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1412253904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,83228.199999988,83228.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254768,189555.00
10/02/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1412253904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,92549,92549,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254768,189556.00
10/02/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1412253904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,102195.5,102195.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254768,189557.00
10/02/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1412253904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,90745.199999989,90745.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254768,189558.00
10/02/2014 09:00,1,0.020,ACTIVE_NO_POWER,204.6,333.51,60.03,1412254804,"033051125000150","019011112586793",42.85,15,0.000,279.91,441.00,0.8,0.0,0.000,102195.5,102195.7,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254865,189559.00
10/02/2014 09:00,1,0.005,ACTIVE_NO_POWER,204.6,355.43,60.03,1412254804,"033051125000118","019011112586793",42.92,15,0.000,354.45,356.18,0.2,0.0,0.000,103131.10000005,103131.10000005,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254876,189560.00
10/02/2014 09:00,2,0.191,ALERT,213.51,334.84,59.980,1412254804,"274151322000083","019011112586793",26.56,17.80,0,295.16,338.74,5.2,3.0,0.018,274598.1,274598.1,1469,0,0,0,L,1151911521,1,119.07,124.04,0002,14,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254878,189561.00
10/02/2014 09:00,2,0.201,ACTIVE,213.74,336.04,59.996,1412254804,"274151322000076","019011112586793",27.08,18.00,0,310.19,353.17,5.5,3.4,0.031,287741.9,287741.9,1468,0,0,0,L,1151911521,1,119.30,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254879,189562.00
10/02/2014 09:00,2,0.117,ACTIVE,213.51,333.93,60.006,1412254804,"274151322000094","019011112586793",30.16,17.30,0,293.66,389.24,3.6,1.6,0.009,208208.9,208208.9,1485,0,0,0,L,1151911521,1,118.84,124.49,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254880,189563.00
10/02/2014 09:00,2,0.217,ACTIVE,213.06,334.54,59.996,1412254804,"274151322000052","019011112586793",26.32,18.30,0,304.48,354.67,5.8,3.6,0.022,275929.5,275929.5,1469,0,0,0,L,1151911521,1,118.62,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254881,189564.00
10/02/2014 09:00,2,0.188,ACTIVE,213.51,336.64,59.969,1412254804,"274151322000085","019011112586793",27.29,17.50,0,307.18,355.28,5.2,3.1,0.035,275179.8,275179.8,1473,0,0,0,L,1151911521,1,119.75,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254882,189565.00
10/02/2014 09:00,2,0.197,ALERT,213.29,335.74,59.996,1412254804,"274151322000087","019011112586793",26.18,19.50,0,294.26,338.44,5.2,3.1,0.022,261380.0,261380.0,1468,0,0,0,L,1151911521,1,119.30,124.04,0002,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254884,189566.00
10/02/2014 09:00,2,0.178,ACTIVE,212.83,334.84,59.996,1412254804,"274151322000088","019011112586793",25.50,17.80,0,304.78,354.67,4.6,2.5,0.022,267349.7,267349.7,1469,0,0,0,L,1151911521,1,119.52,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254885,189567.00
10/02/2014 09:00,2,0.191,ALERT,213.51,335.14,60.006,1412254804,"274151322000095","019011112586793",26.84,17.50,0,296.06,338.14,5.2,3.1,0.031,285228.3,285228.3,1472,0,0,0,L,1151911521,1,119.52,123.81,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254887,189568.00
10/02/2014 09:00,2,0.137,ACTIVE,213.96,335.74,60.033,1412254804,"274151322000068","019011112586793",30.40,18.30,0,293.36,391.34,4.2,2.1,0.013,206471.9,206471.9,1485,0,0,0,L,1151911521,1,119.30,124.49,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254888,189569.00
10/02/2014 09:00,2,0.189,ACTIVE,213.29,334.24,60.001,1412254804,"274151322000054","019011112586793",26.54,18.30,0,306.28,354.97,5.2,3.0,0.022,272566.1,272566.1,1469,0,0,0,L,1151911521,1,119.07,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412254889,189570.00
10/02/2014 09:00,1,0.014,ALERT,205.0,289.50,60.03,1412254804,"040051121000195","019011112586793",27.24,14,0.000,287.78,293.91,0.4,0.0,0.000,90745.199999989,90745.500000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412254936,189571.00
10/02/2014 09:00,1,0.047,ALERT,204.3,287.87,60.07,1412254804,"040051121000097","019011112586793",28.62,15,0.000,287.39,293.42,1.3,0.0,0.000,91883.5,91883.900000036,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412254939,189572.00
10/02/2014 09:00,1,0.053,ALERT,204.1,288.59,60.03,1412254804,"040051121000185","019011112586793",27.17,14,0.000,288.20,294.25,1.4,0.0,0.000,92549,92549.2,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412254958,189573.00
10/02/2014 09:00,1,0.014,ALERT,204.8,358.60,60.07,1412254804,"033051125000135","019011112586793",38.35,15,0.000,358.24,359.98,0.5,0.0,0.000,77497,77497.599999964,76,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412254980,189574.00
10/02/2014 09:00,1,0.060,ALERT,204.9,292.07,60.03,1412254804,"040051121000068","019011112586793",25.86,13,0.000,287.85,293.89,1.5,0.0,0.000,83228.199999988,83228.400000036,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412254994,189575.00
10/02/2014 09:00,1,0.134,ALERT,204.5,288.05,60.03,1412254804,"040051121000095","019011112586793",25.58,14,0.000,287.34,293.55,3.4,0.0,0.000,82016,82016.2,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412255002,189576.00
10/02/2014 09:00,1,0.024,ALERT,205.1,381.81,60.03,1412254804,"033051125000132","019011112586793",38.62,16,0.000,381.22,382.22,0.9,0.0,0.000,80057.5,80058.3,82,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412255014,189577.00
10/02/2014 09:00,1,0.081,ALERT,204.5,289.35,60.03,1412254804,"040051121000116","019011112586793",28.66,14,0.000,288.94,294.88,2.3,0.0,0.000,90435.300000011,90435.800000011,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412255022,189578.00
10/02/2014 09:15,1,0.335,ACTIVE,204.6,344.84,60.00,1412255705,"040051121000097","019011112586793",23.92,17,0.146,278.51,441.61,7.9,11.4,0.005,91883.900000036,91884.300000012,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255708,189579.00
10/02/2014 09:15,1,0.383,ACTIVE_NO_POWER,204.1,405.11,60.03,1412255705,"040051121000095","019011112586793",22.01,15,0.000,286.97,437.78,8.2,0.0,0.000,82016.2,82016.5,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255710,189580.00
10/02/2014 09:15,1,0.216,ACTIVE,204.8,320.14,60.03,1412255705,"033051125000132","019011112586793",33.35,17,0.160,306.24,439.22,7.1,6.8,0.132,80058.3,80059,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255712,189581.00
10/02/2014 09:15,1,0.210,ACTIVE_NO_POWER,204.4,376.54,60.00,1412255705,"033051125000135","019011112586793",32.31,17,0.000,309.75,441.32,6.7,0.0,0.000,77497.599999964,77498.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255713,189582.00
10/02/2014 09:15,1,0.318,ACTIVE_NO_POWER,204.4,420.02,60.00,1412255705,"040051121000116","019011112586793",25.51,15,0.000,288.42,439.97,7.9,0.0,0.000,90435.800000011,90436.200000011,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255715,189583.00
10/02/2014 09:15,1,0.335,ACTIVE,205.0,352.98,60.00,1412255705,"040051121000068","019011112586793",22.59,15,0.091,287.44,439.96,7.5,12.0,0.000,83228.400000036,83228.800000012,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255717,189584.00
10/02/2014 09:15,1,0.239,ACTIVE,204.3,382.42,60.03,1412255705,"033051125000118","019011112586793",38.08,17,0.127,306.57,444.99,9.0,5.2,0.000,103131.10000005,103132.20000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255718,189585.00
10/02/2014 09:15,1,0.240,ACTIVE,204.8,323.94,60.00,1412255705,"033051125000150","019011112586793",38.59,16,0.148,303.43,444.59,9.2,2.6,0.259,102195.7,102196.8,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255720,189586.00
10/02/2014 09:15,1,0.349,ACTIVE,204.7,339.84,60.00,1412255705,"040051121000185","019011112586793",21.31,15,0.161,287.70,440.23,7.4,14.9,0.004,92549.2,92549.6,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255722,189587.00
10/02/2014 09:15,1,0.284,ACTIVE_NO_POWER,204.8,374.41,60.00,1412255705,"040051121000195","019011112586793",23.24,16,0.000,287.60,440.96,6.4,0.0,0.000,90745.500000001,90745.900000037,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255724,189588.00
10/02/2014 09:15,2,0.359,ACTIVE,212.83,333.03,60.006,1412255705,"274151322000083","019011112586793",27.79,18.70,0,330.93,340.55,10.1,7.8,0.049,274599.7,274599.7,1471,0,0,0,L,1151911521,1,118.84,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255725,189589.00
10/02/2014 09:15,2,0.385,ACTIVE,213.06,336.64,60.017,1412255705,"274151322000076","019011112586793",27.91,18.70,0,331.53,341.15,10.9,8.6,0.066,287743.7,287743.7,1469,0,0,0,L,1151911521,1,119.07,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255726,189590.00
10/02/2014 09:15,2,0.230,ACTIVE,212.83,393.45,60.022,1412255705,"274151322000094","019011112586793",37.03,19.00,0,332.73,419.60,8.7,6.5,0.049,208210.1,208210.1,1486,0,0,0,L,1151911521,1,118.62,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255727,189591.00
10/02/2014 09:15,2,0.385,ACTIVE,212.38,334.54,59.969,1412255705,"274151322000052","019011112586793",27.75,19.00,0,330.33,340.55,10.8,8.5,0.057,275931.2,275931.2,1470,0,0,0,L,1151911521,1,118.62,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255728,189592.00
10/02/2014 09:15,2,0.365,ACTIVE,212.83,335.14,60.006,1412255705,"274151322000085","019011112586793",27.75,18.00,0,331.53,340.55,10.3,8.0,0.053,275181.3,275181.3,1474,0,0,0,L,1151911521,1,119.52,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255729,189593.00
10/02/2014 09:15,2,0.369,ACTIVE,212.38,333.93,60.017,1412255705,"274151322000087","019011112586793",26.94,20.30,0,330.63,340.25,10.1,7.8,0.053,261381.6,261381.6,1470,0,0,0,L,1151911521,1,119.07,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255730,189594.00
10/02/2014 09:15,2,0.344,ACTIVE,212.16,334.54,60.001,1412255705,"274151322000088","019011112586793",26.96,18.70,0,330.63,339.95,9.4,7.2,0.057,267351.1,267351.1,1470,0,0,0,L,1151911521,1,119.52,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255731,189595.00
10/02/2014 09:15,2,0.377,ACTIVE,212.38,335.14,59.975,1412255705,"274151322000095","019011112586793",27.81,18.30,0,330.93,340.25,10.6,8.3,0.062,285229.9,285229.9,1474,0,0,0,L,1151911521,1,119.30,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255732,189596.00
10/02/2014 09:15,2,0.248,ACTIVE,213.29,397.66,60.012,1412255705,"274151322000068","019011112586793",37.43,20.00,0,332.73,425.61,9.5,7.2,0.040,206473.2,206473.2,1486,0,0,0,L,1151911521,1,119.30,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255733,189597.00
10/02/2014 09:15,2,0.361,ACTIVE,212.61,334.24,60.012,1412255705,"274151322000054","019011112586793",27.71,19.30,0,330.03,340.25,10.2,7.9,0.049,272567.6,272567.6,1470,0,0,0,L,1151911521,1,119.07,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412255734,189598.00
10/02/2014 09:30,1,0.346,ACTIVE_NO_POWER,206.4,404.00,60.00,1412256604,"040051121000097","019011112586793",24.51,17,0.000,306.28,441.43,8.3,0.0,0.000,91884.300000012,91885.400000036,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256607,189599.00
10/02/2014 09:30,1,0.454,ACTIVE,206.3,352.85,60.00,1412256604,"040051121000095","019011112586793",21.40,17,0.160,301.32,438.00,9.6,15.6,0.001,82016.5,82017.5,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256608,189600.00
10/02/2014 09:30,1,0.237,ACTIVE,206.8,390.06,60.00,1412256604,"033051125000132","019011112586793",33.37,17,0.000,307.87,439.20,7.8,2.8,0.118,80059,80060.1,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256609,189601.00
10/02/2014 09:30,1,0.225,ACTIVE_NO_POWER,206.0,394.92,60.00,1412256604,"033051125000135","019011112586793",33.30,17,0.000,307.39,441.17,7.4,0.0,0.000,77498.199999988,77499.299999952,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256611,189602.00
10/02/2014 09:30,1,0.377,ACTIVE,206.2,351.33,60.00,1412256604,"040051121000116","019011112586793",25.56,16,0.160,299.95,439.83,9.6,15.7,0.003,90436.200000011,90437.200000011,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256612,189603.00
10/02/2014 09:30,1,0.371,ACTIVE,206.3,370.90,60.00,1412256604,"040051121000068","019011112586793",22.52,17,0.091,307.92,440.77,8.3,5.8,0.000,83228.800000012,83229.699999988,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256613,189604.00
10/02/2014 09:30,1,0.260,ACTIVE_NO_POWER,205.8,416.36,60.00,1412256604,"033051125000118","019011112586793",38.61,17,0.000,302.32,444.75,9.9,0.0,0.000,103132.20000001,103133.90000006,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256615,189605.00
10/02/2014 09:30,1,0.274,ACTIVE_NO_POWER,206.1,423.47,60.00,1412256604,"033051125000150","019011112586793",38.14,17,0.000,304.52,444.67,10.4,0.0,0.000,102196.8,102198.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256616,189606.00
10/02/2014 09:30,1,0.342,ACTIVE,206.1,376.11,60.00,1412256604,"040051121000185","019011112586793",23.20,17,0.000,306.52,439.94,7.7,6.7,0.196,92549.6,92550.5,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256617,189607.00
10/02/2014 09:30,1,0.335,ACTIVE,206.0,349.59,60.00,1412256604,"040051121000195","019011112586793",23.02,17,0.160,306.13,441.33,7.6,15.5,0.003,90745.900000037,90747.000000001,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256618,189608.00
10/02/2014 09:30,2,0.398,ACTIVE,212.61,337.54,59.969,1412256604,"274151322000083","019011112586793",27.71,19.30,0,328.22,343.55,11.2,8.9,0.066,274601.7,274601.7,1472,0,0,0,L,1151911521,1,119.30,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256619,189609.00
10/02/2014 09:30,2,0.408,ACTIVE,213.29,336.34,59.985,1412256604,"274151322000076","019011112586793",28.94,19.50,0,329.13,344.76,12.0,9.6,0.071,287745.9,287745.9,1470,0,0,0,L,1151911521,1,119.52,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256620,189610.00
10/02/2014 09:30,2,0.254,ACTIVE,212.83,397.05,59.990,1412256604,"274151322000094","019011112586793",37.27,20.00,0,330.33,411.18,9.6,7.3,0.053,208211.8,208211.8,1487,0,0,0,L,1151911521,1,119.07,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256621,189611.00
10/02/2014 09:30,2,0.420,ACTIVE,212.16,336.64,59.985,1412256604,"274151322000052","019011112586793",27.81,19.80,0,327.92,343.85,11.8,9.5,0.066,275933.4,275933.4,1471,0,0,0,L,1151911521,1,118.62,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256622,189612.00
10/02/2014 09:30,2,0.398,ACTIVE,212.83,337.24,59.975,1412256604,"274151322000085","019011112586793",27.81,19.00,0,328.82,343.85,11.3,8.9,0.062,275183.4,275183.4,1475,0,0,0,L,1151911521,1,119.97,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256623,189613.00
10/02/2014 09:30,2,0.396,ACTIVE,212.61,336.94,59.980,1412256604,"274151322000087","019011112586793",27.47,21.30,0,328.22,343.55,11.1,8.8,0.062,261383.6,261383.6,1471,0,0,0,L,1151911521,1,119.30,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256624,189614.00
10/02/2014 09:30,2,0.379,ACTIVE,212.16,337.24,59.985,1412256604,"274151322000088","019011112586793",27.17,19.30,0,328.22,343.25,10.4,8.1,0.062,267353.0,267353.0,1471,0,0,0,L,1151911521,1,119.75,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256625,189615.00
10/02/2014 09:30,2,0.410,ACTIVE,212.61,335.74,59.975,1412256604,"274151322000095","019011112586793",27.87,19.00,0,328.82,343.55,11.7,9.3,0.066,285232.0,285232.0,1475,0,0,0,L,1151911521,1,119.75,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256626,189616.00
10/02/2014 09:30,2,0.268,ACTIVE,213.51,402.77,59.990,1412256604,"274151322000068","019011112586793",37.85,21.50,0,331.23,415.09,10.2,8.0,0.053,206475.1,206475.1,1487,0,0,0,L,1151911521,1,119.75,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256627,189617.00
10/02/2014 09:30,2,0.395,ACTIVE,212.38,335.44,59.980,1412256604,"274151322000054","019011112586793",27.89,19.80,0,327.92,343.85,11.2,8.8,0.066,272569.6,272569.6,1471,0,0,0,L,1151911521,1,119.52,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412256628,189618.00
10/02/2014 09:45,1,0.389,ACTIVE,193.9,373.21,60.03,1412257504,"040051121000097","019011112586793",24.62,18,0.060,301.83,442.08,9.5,16.5,0.000,91885.400000036,91886.900000036,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257506,189619.00
10/02/2014 09:45,1,0.459,ACTIVE,194.4,328.43,60.00,1412257504,"040051121000095","019011112586793",22.13,17,0.175,288.88,438.32,10.1,12.2,0.011,82017.5,82018.6,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257507,189620.00
10/02/2014 09:45,1,0.247,ACTIVE_NO_POWER,194.7,367.79,60.03,1412257504,"033051125000132","019011112586793",33.41,17,0.000,293.30,439.22,8.2,0.0,0.000,80060.1,80061.3,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257509,189621.00
10/02/2014 09:45,1,0.239,ACTIVE,194.7,307.85,60.03,1412257504,"033051125000135","019011112586793",33.25,18,0.160,296.85,440.86,7.9,11.8,0.204,77499.299999952,77500.599999964,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257510,189622.00
10/02/2014 09:45,1,0.395,ACTIVE_NO_POWER,195.2,384.23,60.00,1412257504,"040051121000116","019011112586793",24.61,17,0.000,289.31,440.60,9.5,0.0,0.138,90437.200000011,90438.600000011,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257511,189623.00
