ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2014 09:45,1,0.388,ACTIVE,195.6,306.61,60.00,1412257504,"040051121000068","019011112586793",22.61,17,0.183,295.02,440.02,8.7,17.0,0.286,83229.699999988,83231,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257513,189624.00
10/02/2014 09:45,1,0.275,ACTIVE,197.0,321.29,60.00,1412257504,"033051125000118","019011112586793",38.44,17,0.189,296.70,442.95,10.5,15.8,0.133,103133.90000006,103135.80000004,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257514,189625.00
10/02/2014 09:45,1,0.286,ACTIVE,204.2,373.05,60.00,1412257504,"033051125000150","019011112586793",38.44,17,0.152,299.12,445.15,10.9,12.0,0.002,102198.5,102200.5,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257515,189626.00
10/02/2014 09:45,1,0.369,ACTIVE_NO_POWER,204.4,386.87,60.00,1412257504,"040051121000185","019011112586793",22.93,17,0.000,298.25,440.54,8.3,0.0,0.000,92550.5,92551.8,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257516,189627.00
10/02/2014 09:45,1,0.349,ACTIVE_NO_POWER,204.5,383.06,60.00,1412257504,"040051121000195","019011112586793",23.06,17,0.000,299.24,441.15,7.9,0.0,0.000,90747.000000001,90748.300000013,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257518,189628.00
10/02/2014 09:45,2,0.414,ACTIVE,209.67,333.93,60.001,1412257504,"274151322000083","019011112586793",27.85,19.80,0,327.32,342.05,11.7,9.3,0.075,274604.0,274604.0,1473,0,0,0,L,1151911521,1,117.26,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257519,189629.00
10/02/2014 09:45,2,0.441,ACTIVE,210.12,333.63,60.001,1412257504,"274151322000076","019011112586793",27.95,20.00,0,328.52,342.65,12.5,10.2,0.071,287748.4,287748.4,1471,0,0,0,L,1151911521,1,117.71,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257520,189630.00
10/02/2014 09:45,2,0.264,ACTIVE,209.67,399.16,59.996,1412257504,"274151322000094","019011112586793",37.53,21.00,0,333.03,411.78,10.1,7.8,0.062,208213.7,208213.7,1488,0,0,0,L,1151911521,1,117.26,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257521,189631.00
10/02/2014 09:45,2,0.438,ACTIVE,209.44,333.33,60.001,1412257504,"274151322000052","019011112586793",27.79,20.30,0,327.32,341.45,12.3,10.0,0.075,275935.9,275935.9,1472,0,0,0,L,1151911521,1,116.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257522,189632.00
10/02/2014 09:45,2,0.416,ACTIVE,209.67,334.24,59.975,1412257504,"274151322000085","019011112586793",27.83,19.30,0,327.92,341.75,11.7,9.4,0.066,275185.7,275185.7,1476,0,0,0,L,1151911521,1,118.17,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257522,189633.00
10/02/2014 09:45,2,0.416,ACTIVE,209.67,333.63,60.001,1412257504,"274151322000087","019011112586793",27.39,22.00,0,327.92,341.75,11.6,9.3,0.066,261385.9,261385.9,1472,0,0,0,L,1151911521,1,117.71,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257523,189634.00
10/02/2014 09:45,2,0.389,ACTIVE,209.22,333.93,60.012,1412257504,"274151322000088","019011112586793",27.69,19.80,0,327.62,341.15,10.9,8.6,0.066,267355.1,267355.1,1472,0,0,0,L,1151911521,1,117.94,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257524,189635.00
10/02/2014 09:45,2,0.434,ACTIVE,209.67,333.93,60.001,1412257504,"274151322000095","019011112586793",27.81,19.50,0,327.92,341.45,12.2,9.9,0.075,285234.4,285234.4,1476,0,0,0,L,1151911521,1,117.94,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257525,189636.00
10/02/2014 09:45,2,0.283,ACTIVE,210.12,400.36,60.001,1412257504,"274151322000068","019011112586793",37.81,22.30,0,333.93,419.30,10.8,8.5,0.053,206477.1,206477.1,1488,0,0,0,L,1151911521,1,117.71,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257526,189637.00
10/02/2014 09:45,2,0.412,ACTIVE,209.67,333.33,60.006,1412257504,"274151322000054","019011112586793",27.85,20.70,0,327.62,341.15,11.7,9.3,0.071,272571.9,272571.9,1472,0,0,0,L,1151911521,1,117.71,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412257527,189638.00
10/02/2014 10:00,1,0.299,ACTIVE_NO_POWER,202.5,407.78,60.03,1412258404,"040051121000097","019011112586793",24.71,18,0.000,295.37,441.79,7.2,0.0,0.000,91886.900000036,91888.100000024,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258407,189639.00
10/02/2014 10:00,1,0.408,ACTIVE,201.7,334.17,60.03,1412258404,"040051121000095","019011112586793",21.57,18,0.164,295.57,438.00,8.7,12.1,0.005,82018.6,82019.6,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258408,189640.00
10/02/2014 10:00,1,0.212,ACTIVE_NO_POWER,201.9,396.61,60.00,1412258404,"033051125000132","019011112586793",32.97,18,0.000,294.70,439.04,6.9,0.0,0.000,80061.3,80062.3,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258409,189641.00
10/02/2014 10:00,1,0.199,ACTIVE,201.6,322.19,60.00,1412258404,"033051125000135","019011112586793",33.24,18,0.162,301.27,441.48,6.6,15.2,0.055,77500.599999964,77501.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258410,189642.00
10/02/2014 10:00,1,0.270,ACTIVE_NO_POWER,201.9,372.99,60.00,1412258404,"040051121000116","019011112586793",27.33,17,0.000,297.37,440.15,7.3,0.0,0.000,90438.600000011,90439.800000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258413,189643.00
10/02/2014 10:00,1,0.242,ACTIVE_NO_POWER,201.9,417.08,60.00,1412258404,"040051121000068","019011112586793",24.72,17,0.000,300.47,440.37,5.9,0.0,0.000,83231,83232,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258415,189644.00
10/02/2014 10:00,1,0.234,ACTIVE_NO_POWER,201.8,407.80,60.03,1412258404,"033051125000118","019011112586793",37.94,18,0.000,299.80,444.63,8.8,0.0,0.000,103135.80000004,103137.40000006,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258416,189645.00
10/02/2014 10:00,1,0.241,ACTIVE,202.6,349.37,60.00,1412258404,"033051125000150","019011112586793",38.38,17,0.165,299.45,444.58,9.2,14.0,0.008,102200.5,102202,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258418,189646.00
10/02/2014 10:00,1,0.309,ACTIVE_NO_POWER,202.0,427.35,60.00,1412258404,"040051121000185","019011112586793",22.42,18,0.000,299.56,440.02,6.8,0.0,0.000,92551.8,92552.8,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258419,189647.00
10/02/2014 10:00,1,0.281,ACTIVE_NO_POWER,201.9,410.43,60.03,1412258404,"040051121000195","019011112586793",22.53,18,0.000,301.36,440.86,6.1,0.0,0.000,90748.300000013,90749.300000013,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258420,189648.00
10/02/2014 10:00,2,0.355,ACTIVE,211.70,334.24,59.990,1412258404,"274151322000083","019011112586793",27.19,20.00,0,320.11,340.25,9.8,7.5,0.057,274606.0,274606.0,1474,0,0,0,L,1151911521,1,117.94,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258421,189649.00
10/02/2014 10:00,2,0.375,ACTIVE,212.38,335.14,60.022,1412258404,"274151322000076","019011112586793",27.87,20.30,0,321.01,340.85,10.6,8.3,0.062,287750.6,287750.6,1472,0,0,0,L,1151911521,1,118.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258422,189650.00
10/02/2014 10:00,2,0.219,ACTIVE,211.93,398.26,59.996,1412258404,"274151322000094","019011112586793",37.35,21.80,0,330.33,410.58,8.3,6.1,0.049,208215.3,208215.3,1489,0,0,0,L,1151911521,1,117.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258423,189651.00
10/02/2014 10:00,2,0.375,ACTIVE,211.70,333.93,59.996,1412258404,"274151322000052","019011112586793",27.51,20.70,0,319.51,340.85,10.5,8.2,0.057,275938.0,275938.0,1473,0,0,0,L,1151911521,1,117.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258424,189652.00
10/02/2014 10:00,2,0.354,ACTIVE,211.70,334.54,59.990,1412258404,"274151322000085","019011112586793",27.59,19.50,0,320.71,340.55,9.9,7.6,0.053,275187.7,275187.7,1477,0,0,0,L,1151911521,1,118.39,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258425,189653.00
10/02/2014 10:00,2,0.357,ACTIVE,211.70,333.33,59.996,1412258404,"274151322000087","019011112586793",26.88,22.80,0,319.81,340.55,9.8,7.5,0.053,261387.9,261387.9,1473,0,0,0,L,1151911521,1,118.17,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258426,189654.00
10/02/2014 10:00,2,0.336,ACTIVE,211.48,334.54,59.990,1412258404,"274151322000088","019011112586793",26.78,20.00,0,319.21,340.25,9.1,6.9,0.053,267356.9,267356.9,1473,0,0,0,L,1151911521,1,118.39,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258427,189655.00
10/02/2014 10:00,2,0.363,ACTIVE,211.70,335.14,59.990,1412258404,"274151322000095","019011112586793",27.81,19.80,0,320.11,340.55,10.3,8.0,0.057,285236.5,285236.5,1477,0,0,0,L,1151911521,1,118.17,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258428,189656.00
10/02/2014 10:00,2,0.242,ACTIVE,212.38,394.95,59.996,1412258404,"274151322000068","019011112586793",37.11,22.80,0,330.63,413.59,9.2,6.9,0.044,206479.0,206479.0,1489,0,0,0,L,1151911521,1,118.62,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258429,189657.00
10/02/2014 10:00,2,0.348,ACTIVE,211.70,334.54,60.006,1412258404,"274151322000054","019011112586793",27.69,21.00,0,319.81,340.25,9.8,7.5,0.057,272573.9,272573.9,1473,0,0,0,L,1151911521,1,117.94,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412258430,189658.00
10/02/2014 10:15,1,0.408,ACTIVE,202.7,336.60,60.03,1412259304,"040051121000097","019011112586793",25.60,18,0.168,300.86,441.97,10.4,14.2,0.032,91888.100000024,91889.699999988,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259307,189659.00
10/02/2014 10:15,1,0.495,ACTIVE_NO_POWER,202.3,381.16,60.00,1412259304,"040051121000095","019011112586793",22.01,18,0.000,300.39,437.86,10.8,0.0,0.000,82019.6,82021,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259308,189660.00
10/02/2014 10:15,1,0.272,ACTIVE_NO_POWER,202.7,418.94,60.00,1412259304,"033051125000132","019011112586793",32.81,18,0.000,302.53,439.19,8.9,0.0,0.000,80062.3,80063.7,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259309,189661.00
10/02/2014 10:15,1,0.258,ACTIVE,202.2,316.31,60.03,1412259304,"033051125000135","019011112586793",33.70,18,0.104,302.59,441.92,8.6,16.5,0.197,77501.5,77502.899999976,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259311,189662.00
10/02/2014 10:15,1,0.443,ACTIVE,202.3,311.67,60.00,1412259304,"040051121000116","019011112586793",24.93,17,0.154,300.45,439.63,11.0,9.4,0.255,90439.800000011,90441.300000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259312,189663.00
10/02/2014 10:15,1,0.433,ACTIVE,202.7,355.83,60.03,1412259304,"040051121000068","019011112586793",22.10,17,0.168,303.11,439.68,9.5,15.7,0.002,83232,83233.100000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259313,189664.00
10/02/2014 10:15,1,0.303,ACTIVE,202.6,377.36,60.00,1412259304,"033051125000118","019011112586793",38.23,18,0.000,298.04,445.19,11.5,3.3,0.168,103137.40000006,103139.50000002,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259315,189665.00
10/02/2014 10:15,1,0.307,ACTIVE,203.3,407.42,60.03,1412259304,"033051125000150","019011112586793",38.94,17,0.005,301.75,445.03,11.9,8.0,0.000,102202,102204.1,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259316,189666.00
10/02/2014 10:15,1,0.401,ACTIVE,203.1,334.99,60.03,1412259304,"040051121000185","019011112586793",23.52,18,0.170,300.68,439.37,9.3,16.0,0.024,92552.8,92554,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259317,189667.00
10/02/2014 10:15,1,0.386,ACTIVE,203.2,372.45,60.00,1412259304,"040051121000195","019011112586793",23.26,18,0.160,304.09,440.84,8.9,8.6,0.000,90749.300000013,90750.600000025,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259318,189668.00
10/02/2014 10:15,2,0.453,ACTIVE,212.38,334.84,60.001,1412259304,"274151322000083","019011112586793",27.57,20.30,0,329.73,342.05,12.7,10.3,0.075,274608.4,274608.4,1475,0,0,0,L,1151911521,1,118.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259319,189669.00
10/02/2014 10:15,2,0.469,ACTIVE,212.83,335.14,60.001,1412259304,"274151322000076","019011112586793",28.61,20.70,0,330.63,342.65,13.6,11.2,0.084,287753.2,287753.2,1473,0,0,0,L,1151911521,1,118.62,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259320,189670.00
10/02/2014 10:15,2,0.291,ACTIVE,212.16,396.75,60.001,1412259304,"274151322000094","019011112586793",37.33,22.00,0,330.33,418.09,10.9,8.6,0.062,208217.4,208217.4,1490,0,0,0,L,1151911521,1,118.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259321,189671.00
10/02/2014 10:15,2,0.477,ACTIVE,211.93,334.54,59.959,1412259304,"274151322000052","019011112586793",27.81,21.00,0,328.82,342.05,13.4,11.0,0.071,275940.6,275940.6,1474,0,0,0,L,1151911521,1,117.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259322,189672.00
10/02/2014 10:15,2,0.459,ACTIVE,212.38,335.74,60.028,1412259304,"274151322000085","019011112586793",27.33,19.50,0,330.03,342.05,12.7,10.3,0.066,275190.2,275190.2,1478,0,0,0,L,1151911521,1,118.62,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259323,189673.00
10/02/2014 10:15,2,0.445,ACTIVE,212.16,336.34,60.012,1412259304,"274151322000087","019011112586793",27.77,23.30,0,329.43,341.75,12.5,10.2,0.075,261390.3,261390.3,1474,0,0,0,L,1151911521,1,118.39,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259324,189674.00
10/02/2014 10:15,2,0.428,ACTIVE,211.70,333.63,60.038,1412259304,"274151322000088","019011112586793",27.47,20.00,0,328.52,341.75,11.9,9.6,0.062,267359.2,267359.2,1474,0,0,0,L,1151911521,1,118.62,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259325,189675.00
10/02/2014 10:15,2,0.473,ACTIVE,212.16,336.34,59.996,1412259304,"274151322000095","019011112586793",27.79,20.00,0,328.82,342.05,13.3,10.9,0.075,285239.1,285239.1,1478,0,0,0,L,1151911521,1,118.39,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259326,189676.00
10/02/2014 10:15,2,0.311,ACTIVE,212.83,399.46,59.996,1412259304,"274151322000068","019011112586793",37.51,23.00,0,331.83,423.81,11.7,9.4,0.062,206481.2,206481.2,1490,0,0,0,L,1151911521,1,118.39,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259327,189677.00
10/02/2014 10:15,2,0.451,ACTIVE,212.16,334.84,60.001,1412259304,"274151322000054","019011112586793",27.79,21.00,0,328.82,342.65,12.7,10.3,0.071,272576.4,272576.4,1474,0,0,0,L,1151911521,1,118.39,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412259328,189678.00
10/02/2014 10:30,1,0.618,ACTIVE,204.8,360.41,60.00,1412260204,"040051121000097","019011112586793",25.81,18,0.157,304.90,442.42,15.9,15.6,0.026,91889.699999988,91892,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260207,189679.00
10/02/2014 10:30,1,0.682,ACTIVE_NO_POWER,204.9,377.45,60.00,1412260204,"040051121000095","019011112586793",22.93,18,0.009,300.93,437.20,15.5,0.0,0.132,82021,82023,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260208,189680.00
10/02/2014 10:30,1,0.388,ACTIVE,205.5,387.04,60.00,1412260204,"033051125000132","019011112586793",34.81,18,0.171,303.65,439.52,13.4,15.6,0.002,80063.7,80065.6,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260209,189681.00
10/02/2014 10:30,1,0.389,ACTIVE_NO_POWER,204.8,419.64,60.00,1412260204,"033051125000135","019011112586793",34.67,18,0.128,304.78,441.51,13.4,0.0,0.000,77502.899999976,77505,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260210,189682.00
10/02/2014 10:30,1,0.650,ACTIVE,204.7,406.52,60.00,1412260204,"040051121000116","019011112586793",25.49,17,0.176,299.51,440.16,16.5,13.4,0.001,90441.300000011,90443.600000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260212,189683.00
10/02/2014 10:30,1,0.644,ACTIVE_NO_POWER,205.1,390.61,60.00,1412260204,"040051121000068","019011112586793",22.53,17,0.000,301.37,439.44,14.4,0.0,0.120,83233.100000024,83235.199999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260213,189684.00
10/02/2014 10:30,1,0.458,ACTIVE,204.9,341.10,60.00,1412260204,"033051125000118","019011112586793",39.04,18,0.158,304.81,441.51,17.8,22.9,0.099,103139.50000002,103142.40000006,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260214,189685.00
10/02/2014 10:30,1,0.467,ACTIVE,204.5,318.31,60.00,1412260204,"033051125000150","019011112586793",39.10,18,0.156,302.39,441.47,18.2,20.7,0.248,102204.1,102207,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260216,189686.00
10/02/2014 10:30,1,0.594,ACTIVE,205.0,343.58,60.00,1412260204,"040051121000185","019011112586793",24.72,18,0.154,304.11,439.28,14.6,12.8,0.052,92554,92556,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260217,189687.00
10/02/2014 10:30,1,0.589,ACTIVE,204.4,404.06,60.00,1412260204,"040051121000195","019011112586793",24.50,18,0.169,305.87,441.50,14.3,16.7,0.001,90750.600000025,90752.699999989,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260218,189688.00
10/02/2014 10:30,2,0.658,ACTIVE,213.06,338.74,59.990,1412260204,"274151322000083","019011112586793",28.47,20.70,0,330.03,345.36,19.0,16.4,0.124,274611.7,274611.7,1476,0,0,0,L,1151911521,1,119.30,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260219,189689.00
10/02/2014 10:30,2,0.699,ACTIVE,214.19,340.55,60.006,1412260204,"274151322000076","019011112586793",28.96,20.70,0,330.63,346.56,20.5,17.9,0.137,287756.8,287756.8,1474,0,0,0,L,1151911521,1,119.52,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260220,189690.00
10/02/2014 10:30,2,0.439,ACTIVE,213.51,403.67,59.990,1412260204,"274151322000094","019011112586793",38.05,22.30,0,331.53,431.92,16.9,14.4,0.106,208220.2,208220.2,1491,0,0,0,L,1151911521,1,119.30,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260221,189691.00
10/02/2014 10:30,2,0.676,ACTIVE,213.29,337.24,60.001,1412260204,"274151322000052","019011112586793",28.61,21.30,0,329.43,345.66,19.6,17.0,0.124,275944.0,275944.0,1475,0,0,0,L,1151911521,1,119.07,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260222,189692.00
10/02/2014 10:30,2,0.662,ACTIVE,213.29,339.34,59.953,1412260204,"274151322000085","019011112586793",28.41,19.80,0,330.63,345.66,19.1,16.5,0.119,275193.5,275193.5,1479,0,0,0,L,1151911521,1,119.97,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260223,189693.00
10/02/2014 10:30,2,0.666,ACTIVE,213.29,337.24,59.985,1412260204,"274151322000087","019011112586793",27.71,23.80,0,330.33,345.06,18.7,16.1,0.106,261393.5,261393.5,1475,0,0,0,L,1151911521,1,119.52,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260224,189694.00
10/02/2014 10:30,2,0.639,ACTIVE,212.83,336.34,59.990,1412260204,"274151322000088","019011112586793",28.03,20.00,0,329.43,345.06,18.1,15.5,0.110,267362.3,267362.3,1475,0,0,0,L,1151911521,1,119.75,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260225,189695.00
10/02/2014 10:30,2,0.684,ACTIVE,213.29,333.93,59.985,1412260204,"274151322000095","019011112586793",28.84,20.30,0,330.03,345.36,19.9,17.3,0.133,285242.6,285242.6,1479,0,0,0,L,1151911521,1,119.75,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260226,189696.00
10/02/2014 10:30,2,0.449,ACTIVE,213.96,411.78,59.985,1412260204,"274151322000068","019011112586793",38.80,23.30,0,331.83,430.12,17.6,15.1,0.102,206484.2,206484.2,1491,0,0,0,L,1151911521,1,119.97,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260227,189697.00
10/02/2014 10:30,2,0.658,ACTIVE,213.06,336.64,60.022,1412260204,"274151322000054","019011112586793",28.37,21.30,0,329.73,345.36,18.9,16.3,0.119,272579.6,272579.6,1475,0,0,0,L,1151911521,1,119.52,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412260228,189698.00
10/02/2014 10:45,1,0.644,ACTIVE,207.0,328.85,60.03,1412261104,"040051121000097","019011112586793",25.80,19,0.143,304.33,440.81,16.5,8.7,0.256,91892,91895.199999988,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261106,189699.00
10/02/2014 10:45,1,0.711,ACTIVE,206.9,332.65,60.03,1412261104,"040051121000095","019011112586793",22.75,18,0.165,300.65,437.53,16.1,16.3,0.105,82023,82025.7,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261108,189700.00
10/02/2014 10:45,1,0.404,ACTIVE,207.4,358.60,60.03,1412261104,"033051125000132","019011112586793",34.86,18,0.153,305.22,439.58,14.0,15.7,0.025,80065.6,80068.3,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261109,189701.00
10/02/2014 10:45,1,0.412,ACTIVE,207.0,321.04,60.03,1412261104,"033051125000135","019011112586793",33.77,18,0.077,306.98,441.91,13.8,7.9,0.289,77505,77507.699999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261111,189702.00
10/02/2014 10:45,1,0.663,ACTIVE,207.2,344.42,60.03,1412261104,"040051121000116","019011112586793",25.76,17,0.156,301.79,439.58,17.0,15.9,0.070,90443.600000011,90446.800000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261112,189703.00
10/02/2014 10:45,1,0.659,ACTIVE_NO_POWER,207.7,323.29,60.03,1412261104,"040051121000068","019011112586793",22.67,18,0.155,307.77,439.84,14.8,0.0,0.278,83235.199999988,83237.800000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261113,189704.00
10/02/2014 10:45,1,0.474,ACTIVE,206.2,383.60,60.03,1412261104,"033051125000118","019011112586793",38.78,18,0.156,306.01,442.52,18.3,14.3,0.015,103142.40000006,103146.40000006,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261114,189705.00
10/02/2014 10:45,1,0.484,ACTIVE,207.4,401.31,60.03,1412261104,"033051125000150","019011112586793",38.56,18,0.151,303.96,441.45,18.6,11.9,0.006,102207,102211,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261116,189706.00
10/02/2014 10:45,1,0.620,ACTIVE,207.0,354.64,60.03,1412261104,"040051121000185","019011112586793",24.15,18,0.159,306.09,439.56,14.9,16.2,0.032,92556,92558.7,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261117,189707.00
10/02/2014 10:45,1,0.605,ACTIVE,206.9,413.57,60.00,1412261104,"040051121000195","019011112586793",24.38,18,0.146,307.52,441.01,14.6,7.9,0.000,90752.699999989,90755.500000001,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261118,189708.00
10/02/2014 10:45,2,0.691,ACTIVE,212.83,339.65,60.033,1412261104,"274151322000083","019011112586793",28.19,21.00,0,329.43,351.07,19.7,17.1,0.128,274616.1,274616.1,1477,0,0,0,L,1151911521,1,119.30,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261119,189709.00
10/02/2014 10:45,2,0.727,ACTIVE,213.51,341.45,60.033,1412261104,"274151322000076","019011112586793",29.04,21.30,0,330.33,352.27,21.3,18.6,0.141,287761.5,287761.5,1475,0,0,0,L,1151911521,1,119.52,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261120,189710.00
10/02/2014 10:45,2,0.455,ACTIVE,212.83,409.98,60.017,1412261104,"274151322000094","019011112586793",38.39,22.80,0,334.24,424.41,17.7,15.1,0.110,208224.1,208224.1,1492,0,0,0,L,1151911521,1,119.30,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261121,189711.00
10/02/2014 10:45,2,0.713,ACTIVE,212.83,336.34,60.017,1412261104,"274151322000052","019011112586793",28.17,21.50,0,328.52,351.97,20.4,17.7,0.119,275948.5,275948.5,1476,0,0,0,L,1151911521,1,119.07,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261122,189712.00
10/02/2014 10:45,2,0.689,ACTIVE,212.83,337.24,60.043,1412261104,"274151322000085","019011112586793",28.45,20.00,0,329.43,351.37,19.9,17.3,0.124,275197.8,275197.8,1480,0,0,0,L,1151911521,1,119.97,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261123,189713.00
10/02/2014 10:45,2,0.693,ACTIVE,212.83,339.95,60.017,1412261104,"274151322000087","019011112586793",27.69,24.30,0,329.73,351.37,19.5,16.9,0.110,261397.8,261397.8,1476,0,0,0,L,1151911521,1,119.52,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261124,189714.00
10/02/2014 10:45,2,0.666,ACTIVE,212.38,337.54,60.006,1412261104,"274151322000088","019011112586793",27.93,20.70,0,329.43,350.77,18.8,16.2,0.119,267366.4,267366.4,1476,0,0,0,L,1151911521,1,119.75,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261125,189715.00
10/02/2014 10:45,2,0.713,ACTIVE,212.61,340.85,60.022,1412261104,"274151322000095","019011112586793",28.86,20.70,0,329.43,351.67,20.9,18.2,0.137,285247.2,285247.2,1480,0,0,0,L,1151911521,1,119.97,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261126,189716.00
10/02/2014 10:45,2,0.469,ACTIVE,213.29,414.49,60.017,1412261104,"274151322000068","019011112586793",38.72,23.80,0,334.54,426.51,18.4,15.9,0.110,206488.2,206488.2,1492,0,0,0,L,1151911521,1,119.75,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261127,189717.00
10/02/2014 10:45,2,0.689,ACTIVE,212.16,340.85,60.022,1412261104,"274151322000054","019011112586793",28.31,21.50,0,328.52,351.07,19.8,17.2,0.119,272584.0,272584.0,1476,0,0,0,L,1151911521,1,119.52,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412261128,189718.00
10/02/2014 11:00,1,0.771,ACTIVE,206.9,353.94,60.00,1412262004,"040051121000097","019011112586793",26.04,19,0.175,306.54,440.73,19.9,18.5,0.234,91895.199999988,91898.600000024,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262006,189719.00
10/02/2014 11:00,1,0.824,ACTIVE,206.8,419.52,60.03,1412262004,"040051121000095","019011112586793",23.21,18,0.177,302.70,438.00,19.0,12.9,0.001,82025.7,82028.5,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262007,189720.00
10/02/2014 11:00,1,0.480,ACTIVE,207.2,375.29,60.00,1412262004,"033051125000132","019011112586793",35.04,18,0.160,307.88,440.58,16.7,16.3,0.016,80068.3,80070.9,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262009,189721.00
10/02/2014 11:00,1,0.493,ACTIVE,206.5,388.60,60.03,1412262004,"033051125000135","019011112586793",34.23,19,0.181,309.95,442.08,16.8,17.6,0.009,77507.699999988,77510.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262010,189722.00
10/02/2014 11:00,1,0.793,ACTIVE,206.8,396.36,60.03,1412262004,"040051121000116","019011112586793",25.82,17,0.160,302.64,439.49,20.3,12.7,0.007,90446.800000011,90450.100000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262011,189723.00
10/02/2014 11:00,1,0.778,ACTIVE,206.9,332.32,60.03,1412262004,"040051121000068","019011112586793",23.14,18,0.112,308.78,440.15,17.9,17.4,0.214,83237.800000012,83240.800000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262013,189724.00
10/02/2014 11:00,1,0.569,ACTIVE,207.0,392.64,60.03,1412262004,"033051125000118","019011112586793",38.98,18,0.177,307.85,442.47,22.1,26.0,0.232,103146.40000006,103150.30000004,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262014,189725.00
10/02/2014 11:00,1,0.569,ACTIVE,207.2,364.68,60.03,1412262004,"033051125000150","019011112586793",39.62,18,0.203,308.67,442.11,22.4,31.4,0.057,102211,102215,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262015,189726.00
10/02/2014 11:00,1,0.722,ACTIVE,206.9,318.05,60.03,1412262004,"040051121000185","019011112586793",25.14,18,0.080,306.18,440.03,18.0,8.3,0.301,92558.7,92561.6,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262016,189727.00
10/02/2014 11:00,1,0.736,ACTIVE,206.2,329.49,60.03,1412262004,"040051121000195","019011112586793",24.56,18,0.195,307.94,441.02,17.9,25.6,0.176,90755.500000001,90758.600000025,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262018,189728.00
10/02/2014 11:00,2,0.822,ACTIVE,212.61,340.85,60.012,1412262004,"274151322000083","019011112586793",28.53,21.30,0,329.13,349.26,23.8,21.0,0.150,274620.5,274620.5,1478,0,0,0,L,1151911521,1,119.52,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262019,189729.00
10/02/2014 11:00,2,0.859,ACTIVE,213.06,340.55,60.006,1412262004,"274151322000076","019011112586793",29.42,21.50,0,330.33,350.47,25.6,22.8,0.172,287766.4,287766.4,1476,0,0,0,L,1151911521,1,119.75,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262020,189730.00
10/02/2014 11:00,2,0.553,ACTIVE,212.38,403.67,60.022,1412262004,"274151322000094","019011112586793",38.01,23.00,0,332.13,431.32,21.1,18.5,0.137,208228.0,208228.0,1493,0,0,0,L,1151911521,1,119.30,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262021,189731.00
10/02/2014 11:00,2,0.852,ACTIVE,211.93,338.74,60.022,1412262004,"274151322000052","019011112586793",28.15,22.00,0,329.13,349.86,24.3,21.5,0.137,275953.2,275953.2,1477,0,0,0,L,1151911521,1,119.07,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262022,189732.00
10/02/2014 11:00,2,0.816,ACTIVE,212.61,337.54,60.012,1412262004,"274151322000085","019011112586793",28.80,20.30,0,328.82,349.26,23.8,21.0,0.155,275202.3,275202.3,1481,0,0,0,L,1151911521,1,120.20,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262023,189733.00
10/02/2014 11:00,2,0.828,ACTIVE,212.38,339.04,60.017,1412262004,"274151322000087","019011112586793",27.77,25.00,0,329.13,348.96,23.3,20.6,0.141,261402.2,261402.2,1477,0,0,0,L,1151911521,1,119.75,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262024,189734.00
10/02/2014 11:00,2,0.793,ACTIVE,211.48,341.45,60.006,1412262004,"274151322000088","019011112586793",28.33,21.00,0,329.43,348.96,22.8,20.0,0.146,267370.7,267370.7,1477,0,0,0,L,1151911521,1,119.97,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262025,189735.00
10/02/2014 11:00,2,0.854,ACTIVE,212.16,342.05,60.006,1412262004,"274151322000095","019011112586793",29.00,21.00,0,330.33,349.86,25.1,22.3,0.168,285251.9,285251.9,1481,0,0,0,L,1151911521,1,119.97,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262026,189736.00
10/02/2014 11:00,2,0.570,ACTIVE,212.83,403.97,60.012,1412262004,"274151322000068","019011112586793",38.01,24.00,0,333.33,434.02,22.1,19.4,0.133,206492.3,206492.3,1493,0,0,0,L,1151911521,1,119.97,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262027,189737.00
10/02/2014 11:00,2,0.816,ACTIVE,211.93,337.84,60.012,1412262004,"274151322000054","019011112586793",28.71,22.00,0,328.82,349.56,23.7,21.0,0.155,272588.4,272588.4,1477,0,0,0,L,1151911521,1,119.52,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262028,189738.00
10/02/2014 11:15,1,0.655,ACTIVE,203.4,374.14,60.00,1412262904,"040051121000097","019011112586793",26.02,19,0.174,297.40,441.02,16.9,16.9,0.015,91898.600000024,91901.699999988,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262907,189739.00
10/02/2014 11:15,1,0.726,ACTIVE,203.1,424.99,60.00,1412262904,"040051121000095","019011112586793",22.82,18,0.000,294.29,437.56,16.4,9.8,0.000,82028.5,82031.1,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262908,189740.00
10/02/2014 11:15,1,0.414,ACTIVE_NO_POWER,203.3,345.10,60.00,1412262904,"033051125000132","019011112586793",34.75,18,0.075,299.55,439.47,14.3,0.0,0.245,80070.9,80073.5,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262909,189741.00
10/02/2014 11:15,1,0.419,ACTIVE_NO_POWER,202.8,431.81,60.03,1412262904,"033051125000135","019011112586793",34.34,19,0.011,299.50,441.54,14.3,0.0,0.018,77510.5,77513.399999976,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262911,189742.00
10/02/2014 11:15,1,0.693,ACTIVE,203.2,311.87,60.00,1412262904,"040051121000116","019011112586793",25.37,18,0.174,296.65,439.70,17.5,8.6,0.297,90450.100000011,90453.200000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262912,189743.00
10/02/2014 11:15,1,0.671,ACTIVE,203.3,388.97,60.00,1412262904,"040051121000068","019011112586793",22.97,18,0.181,298.27,439.79,15.3,13.0,0.003,83240.800000012,83243.600000024,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262913,189744.00
10/02/2014 11:15,1,0.491,ACTIVE,203.2,394.37,60.00,1412262904,"033051125000118","019011112586793",38.75,19,0.169,300.95,442.50,18.9,12.9,0.008,103150.30000004,103154.20000002,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262914,189745.00
10/02/2014 11:15,1,0.496,ACTIVE,203.4,346.61,60.00,1412262904,"033051125000150","019011112586793",39.04,18,0.163,299.85,442.09,19.2,23.9,0.090,102215,102218.9,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262916,189746.00
10/02/2014 11:15,1,0.640,ACTIVE,203.3,408.52,60.00,1412262904,"040051121000185","019011112586793",24.27,18,0.174,297.17,439.41,15.4,12.8,0.000,92561.6,92564.3,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262917,189747.00
10/02/2014 11:15,1,0.626,ACTIVE,203.5,374.52,60.00,1412262904,"040051121000195","019011112586793",24.54,18,0.139,301.24,441.19,15.3,13.5,0.148,90758.600000025,90761.500000001,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262918,189748.00
10/02/2014 11:15,2,0.701,ACTIVE,211.03,337.84,60.017,1412262904,"274151322000083","019011112586793",28.49,21.50,0,319.81,347.16,20.2,17.6,0.133,274624.9,274624.9,1479,0,0,0,L,1151911521,1,118.17,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262919,189749.00
10/02/2014 11:15,2,0.738,ACTIVE,211.93,335.74,59.985,1412262904,"274151322000076","019011112586793",29.20,21.50,0,321.31,347.76,21.9,19.2,0.146,287771.1,287771.1,1477,0,0,0,L,1151911521,1,118.39,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262920,189750.00
10/02/2014 11:15,2,0.461,ACTIVE,211.48,411.78,59.985,1412262904,"274151322000094","019011112586793",38.82,23.00,0,329.73,430.42,18.1,15.5,0.119,208231.8,208231.8,1494,0,0,0,L,1151911521,1,117.94,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262921,189751.00
10/02/2014 11:15,2,0.730,ACTIVE,211.03,335.74,59.980,1412262904,"274151322000052","019011112586793",28.21,22.00,0,320.11,347.46,20.9,18.2,0.137,275957.7,275957.7,1478,0,0,0,L,1151911521,1,117.71,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262922,189752.00
10/02/2014 11:15,2,0.705,ACTIVE,211.25,335.14,59.980,1412262904,"274151322000085","019011112586793",28.53,20.30,0,320.71,347.16,20.4,17.7,0.128,275206.7,275206.7,1482,0,0,0,L,1151911521,1,118.62,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262923,189753.00
10/02/2014 11:15,2,0.709,ACTIVE,211.25,335.44,59.990,1412262904,"274151322000087","019011112586793",27.69,25.50,0,320.71,346.56,19.9,17.3,0.128,261406.4,261406.4,1478,0,0,0,L,1151911521,1,118.39,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262924,189754.00
10/02/2014 11:15,2,0.684,ACTIVE,210.57,336.04,59.985,1412262904,"274151322000088","019011112586793",27.89,21.00,0,319.51,346.56,19.3,16.7,0.124,267374.8,267374.8,1478,0,0,0,L,1151911521,1,118.62,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262925,189755.00
10/02/2014 11:15,2,0.721,ACTIVE,211.25,338.44,59.985,1412262904,"274151322000095","019011112586793",29.18,21.30,0,320.71,347.76,21.3,18.6,0.137,285256.5,285256.5,1482,0,0,0,L,1151911521,1,118.62,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262926,189756.00
10/02/2014 11:15,2,0.488,ACTIVE,211.93,404.57,59.980,1412262904,"274151322000068","019011112586793",37.93,24.00,0,329.73,427.71,18.8,16.2,0.110,206496.3,206496.3,1494,0,0,0,L,1151911521,1,118.62,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262927,189757.00
10/02/2014 11:15,2,0.699,ACTIVE,211.03,339.34,59.990,1412262904,"274151322000054","019011112586793",28.55,22.00,0,320.71,347.16,20.2,17.6,0.137,272592.7,272592.7,1478,0,0,0,L,1151911521,1,118.39,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412262928,189758.00
10/02/2014 11:30,1,0.611,ACTIVE,204.1,357.84,60.03,1412263804,"040051121000097","019011112586793",25.80,19,0.159,301.96,440.87,15.6,12.6,0.026,91901.699999988,91905.100000024,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263806,189759.00
10/02/2014 11:30,1,0.676,ACTIVE,203.3,366.59,60.03,1412263804,"040051121000095","019011112586793",22.81,18,0.164,301.20,437.57,15.3,15.9,0.006,82031.1,82034,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263807,189760.00
10/02/2014 11:30,1,0.398,ACTIVE,203.6,408.66,60.03,1412263804,"033051125000132","019011112586793",33.32,18,0.000,303.14,439.76,13.2,0.1,0.000,80073.5,80076.2,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263808,189761.00
10/02/2014 11:30,1,0.389,ACTIVE_NO_POWER,203.8,423.73,60.03,1412263804,"033051125000135","019011112586793",33.94,19,0.000,303.58,441.91,13.1,0.0,0.002,77513.399999976,77516.299999952,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263810,189762.00
10/02/2014 11:30,1,0.637,ACTIVE,203.8,367.95,60.03,1412263804,"040051121000116","019011112586793",25.58,18,0.183,297.97,439.70,16.2,16.9,0.015,90453.200000011,90456.500000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263811,189763.00
10/02/2014 11:30,1,0.636,ACTIVE,203.7,403.87,60.03,1412263804,"040051121000068","019011112586793",22.33,18,0.162,303.78,439.89,14.1,12.9,0.000,83243.600000024,83246.600000024,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263812,189764.00
10/02/2014 11:30,1,0.455,ACTIVE,203.7,421.03,60.03,1412263804,"033051125000118","019011112586793",38.62,19,0.184,302.41,441.75,17.5,16.3,0.001,103154.20000002,103158.20000002,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263814,189765.00
10/02/2014 11:30,1,0.461,ACTIVE,203.5,318.79,60.03,1412263804,"033051125000150","019011112586793",38.71,19,0.087,303.23,441.62,17.7,7.7,0.321,102218.9,102222.9,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263815,189766.00
10/02/2014 11:30,1,0.589,ACTIVE,203.7,404.15,60.03,1412263804,"040051121000185","019011112586793",24.13,19,0.175,301.64,439.45,14.1,16.8,0.000,92564.3,92567.2,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263816,189767.00
10/02/2014 11:30,1,0.580,ACTIVE,203.4,399.30,60.03,1412263804,"040051121000195","019011112586793",24.23,19,0.171,307.00,441.07,14.0,14.4,0.001,90761.500000001,90764.600000025,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263817,189768.00
10/02/2014 11:30,2,0.650,ACTIVE,213.51,339.65,60.017,1412263804,"274151322000083","019011112586793",28.27,21.80,0,327.62,345.96,18.6,16.1,0.119,274629.4,274629.4,1480,0,0,0,L,1151911521,1,118.84,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263818,189769.00
10/02/2014 11:30,2,0.691,ACTIVE,213.96,338.44,60.001,1412263804,"274151322000076","019011112586793",28.94,21.80,0,326.12,347.16,20.2,17.6,0.133,287776.1,287776.1,1478,0,0,0,L,1151911521,1,119.07,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263819,189770.00
