ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2014 11:30,2,0.428,ACTIVE,213.29,409.68,60.022,1412263804,"274151322000094","019011112586793",38.37,23.30,0,330.93,425.91,16.8,14.3,0.102,208235.8,208235.8,1495,0,0,0,L,1151911521,1,118.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263820,189771.00
10/02/2014 11:30,2,0.678,ACTIVE,213.06,340.55,60.017,1412263804,"274151322000052","019011112586793",28.19,22.30,0,324.92,346.26,19.3,16.7,0.124,275962.3,275962.3,1479,0,0,0,L,1151911521,1,118.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263821,189772.00
10/02/2014 11:30,2,0.658,ACTIVE,213.51,341.15,60.017,1412263804,"274151322000085","019011112586793",28.25,20.70,0,325.52,345.96,18.8,16.2,0.119,275211.3,275211.3,1483,0,0,0,L,1151911521,1,119.52,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263822,189773.00
10/02/2014 11:30,2,0.658,ACTIVE,213.51,339.04,60.017,1412263804,"274151322000087","019011112586793",27.61,25.80,0,325.82,345.96,18.4,15.9,0.110,261410.9,261410.9,1479,0,0,0,L,1151911521,1,119.07,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263823,189774.00
10/02/2014 11:30,2,0.629,ACTIVE,213.06,339.95,60.017,1412263804,"274151322000088","019011112586793",28.03,21.30,0,325.52,345.66,17.9,15.3,0.110,267379.2,267379.2,1479,0,0,0,L,1151911521,1,119.30,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263824,189775.00
10/02/2014 11:30,2,0.686,ACTIVE,213.29,340.55,60.017,1412263804,"274151322000095","019011112586793",28.43,21.50,0,324.92,346.86,19.8,17.1,0.124,285261.4,285261.4,1483,0,0,0,L,1151911521,1,119.30,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263825,189776.00
10/02/2014 11:30,2,0.449,ACTIVE,213.96,409.08,60.022,1412263804,"274151322000068","019011112586793",38.41,24.30,0,330.93,422.30,17.4,14.9,0.102,206500.5,206500.5,1495,0,0,0,L,1151911521,1,119.30,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263826,189777.00
10/02/2014 11:30,2,0.658,ACTIVE,213.29,338.14,60.017,1412263804,"274151322000054","019011112586793",28.01,22.50,0,325.22,346.26,18.7,16.1,0.115,272597.3,272597.3,1479,0,0,0,L,1151911521,1,119.07,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412263827,189778.00
10/02/2014 11:45,1,0.823,ACTIVE,205.0,414.00,60.03,1412264704,"040051121000097","019011112586793",26.30,19,0.182,303.35,441.00,21.5,16.1,0.006,91905.100000024,91908.300000012,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264706,189779.00
10/02/2014 11:45,1,0.892,ACTIVE,204.2,364.88,60.03,1412264704,"040051121000095","019011112586793",22.99,19,0.192,298.90,437.84,20.4,17.7,0.207,82034,82036.7,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264707,189780.00
10/02/2014 11:45,1,0.503,ACTIVE,204.4,396.20,60.03,1412264704,"033051125000132","019011112586793",35.67,19,0.179,304.46,439.42,17.8,12.8,0.006,80076.2,80078.7,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264709,189781.00
10/02/2014 11:45,1,0.530,ACTIVE,204.2,318.09,60.03,1412264704,"033051125000135","019011112586793",34.50,19,0.164,305.40,442.21,18.1,19.8,0.269,77516.299999952,77519,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264710,189782.00
10/02/2014 11:45,1,0.847,ACTIVE,204.0,356.00,60.03,1412264704,"040051121000116","019011112586793",26.10,18,0.179,299.93,439.26,22.0,22.8,0.074,90456.500000011,90459.600000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264711,189783.00
10/02/2014 11:45,1,0.830,ACTIVE,204.8,385.53,60.07,1412264704,"040051121000068","019011112586793",23.42,18,0.150,304.18,440.08,19.3,12.3,0.012,83246.600000024,83249.300000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264712,189784.00
10/02/2014 11:45,1,0.614,ACTIVE,203.9,347.69,60.03,1412264704,"033051125000118","019011112586793",39.14,19,0.196,305.77,442.05,23.9,29.8,0.108,103158.20000002,103162.10000006,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264714,189785.00
10/02/2014 11:45,1,0.619,ACTIVE,204.6,389.07,60.03,1412264704,"033051125000150","019011112586793",39.37,19,0.194,304.36,441.83,24.2,14.5,0.026,102222.9,102226.9,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264715,189786.00
10/02/2014 11:45,1,0.809,ACTIVE,204.4,316.87,60.03,1412264704,"040051121000185","019011112586793",24.46,19,0.161,303.14,439.88,19.7,20.3,0.259,92567.2,92569.8,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264717,189787.00
10/02/2014 11:45,1,0.795,ACTIVE,204.1,372.56,60.03,1412264704,"040051121000195","019011112586793",24.87,19,0.164,306.13,441.08,19.6,16.1,0.029,90764.600000025,90767.500000001,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264718,189788.00
10/02/2014 11:45,2,0.887,ACTIVE,213.29,339.65,60.022,1412264704,"274151322000083","019011112586793",28.31,22.00,0,328.82,350.17,25.4,22.6,0.164,274633.7,274633.7,1481,0,0,0,L,1151911521,1,118.84,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264719,189789.00
10/02/2014 11:45,2,0.926,ACTIVE,213.96,339.65,60.017,1412264704,"274151322000076","019011112586793",29.38,22.00,0,331.23,350.77,27.6,24.7,0.186,287780.8,287780.8,1479,0,0,0,L,1151911521,1,119.30,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264720,189790.00
10/02/2014 11:45,2,0.576,ACTIVE,213.51,414.19,60.049,1412264704,"274151322000094","019011112586793",39.04,23.50,0,333.03,432.82,22.7,20.0,0.150,208239.6,208239.6,1496,0,0,0,L,1151911521,1,118.84,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264721,189791.00
10/02/2014 11:45,2,0.898,ACTIVE,213.29,341.15,60.022,1412264704,"274151322000052","019011112586793",28.78,22.50,0,326.42,350.17,26.2,23.3,0.172,275966.8,275966.8,1480,0,0,0,L,1151911521,1,118.84,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264722,189792.00
10/02/2014 11:45,2,0.879,ACTIVE,213.29,340.55,60.022,1412264704,"274151322000085","019011112586793",28.73,21.00,0,329.13,349.86,25.6,22.8,0.164,275215.6,275215.6,1484,0,0,0,L,1151911521,1,119.75,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264723,189793.00
10/02/2014 11:45,2,0.879,ACTIVE,213.51,342.35,60.017,1412264704,"274151322000087","019011112586793",28.09,26.30,0,328.52,349.56,25.0,22.2,0.155,261415.1,261415.1,1480,0,0,0,L,1151911521,1,119.52,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264724,189794.00
10/02/2014 11:45,2,0.863,ACTIVE,213.06,341.15,60.028,1412264704,"274151322000088","019011112586793",28.05,21.50,0,328.52,349.56,24.6,21.8,0.150,267383.2,267383.2,1480,0,0,0,L,1151911521,1,119.30,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264725,189795.00
10/02/2014 11:45,2,0.918,ACTIVE,213.29,340.55,60.012,1412264704,"274151322000095","019011112586793",29.00,21.80,0,330.63,350.17,26.9,24.1,0.181,285265.9,285265.9,1484,0,0,0,L,1151911521,1,119.52,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264726,189796.00
10/02/2014 11:45,2,0.592,ACTIVE,213.96,419.60,60.022,1412264704,"274151322000068","019011112586793",39.32,24.50,0,333.33,428.91,23.5,20.8,0.146,206504.4,206504.4,1496,0,0,0,L,1151911521,1,119.52,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264727,189797.00
10/02/2014 11:45,2,0.877,ACTIVE,213.06,340.55,60.017,1412264704,"274151322000054","019011112586793",28.69,22.80,0,328.82,349.56,25.5,22.7,0.164,272601.6,272601.6,1480,0,0,0,L,1151911521,1,119.07,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412264728,189798.00
10/02/2014 12:00,1,0.907,ACTIVE,204.2,431.09,60.03,1412265603,"040051121000097","019011112586793",26.27,20,0.161,304.40,441.63,23.7,11.8,0.003,91908.300000012,91912.800000012,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265606,189799.00
10/02/2014 12:00,1,0.963,ACTIVE,203.7,348.33,60.03,1412265603,"040051121000095","019011112586793",23.32,19,0.175,299.02,437.99,22.3,20.1,0.081,82036.7,82040.5,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265607,189800.00
10/02/2014 12:00,1,0.596,ACTIVE,204.3,388.78,60.03,1412265603,"033051125000132","019011112586793",34.80,19,0.171,306.85,440.73,20.6,13.2,0.018,80078.7,80082.3,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265608,189801.00
10/02/2014 12:00,1,0.576,ACTIVE,204.6,367.27,60.03,1412265603,"033051125000135","019011112586793",35.01,19,0.169,306.19,442.15,20.0,16.9,0.045,77519,77522.899999976,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265610,189802.00
10/02/2014 12:00,1,0.945,ACTIVE,204.5,329.61,60.03,1412265603,"040051121000116","019011112586793",25.78,18,0.239,301.12,440.51,24.2,32.1,0.174,90459.600000011,90464.100000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265611,189803.00
10/02/2014 12:00,1,0.920,ACTIVE,204.5,327.62,60.03,1412265603,"040051121000068","019011112586793",23.40,19,0.192,304.56,440.29,21.4,25.3,0.256,83249.300000012,83253.199999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265612,189804.00
10/02/2014 12:00,1,0.678,ACTIVE,204.1,402.40,60.03,1412265603,"033051125000118","019011112586793",39.32,19,0.182,304.48,442.03,26.5,16.8,0.024,103162.10000006,103167.40000007,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265613,189805.00
10/02/2014 12:00,1,0.685,ACTIVE,204.9,391.10,60.03,1412265603,"033051125000150","019011112586793",39.48,19,0.167,305.03,442.16,26.9,13.9,0.116,102226.9,102232.2,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265615,189806.00
10/02/2014 12:00,1,0.882,ACTIVE,204.5,401.65,60.03,1412265603,"040051121000185","019011112586793",24.88,19,0.167,302.84,440.18,21.8,16.7,0.009,92569.8,92573.7,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265616,189807.00
10/02/2014 12:00,1,0.881,ACTIVE,204.7,355.22,60.03,1412265603,"040051121000195","019011112586793",25.19,19,0.206,305.07,440.04,22.1,15.4,0.117,90767.500000001,90771.699999989,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265617,189808.00
10/02/2014 12:00,2,0.959,ACTIVE,212.38,337.84,60.043,1412265603,"274151322000083","019011112586793",28.82,22.50,0,329.13,350.17,28.0,25.1,0.199,274639.4,274639.4,1482,0,0,0,L,1151911521,1,118.62,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265618,189809.00
10/02/2014 12:00,2,1.025,ACTIVE,213.06,343.55,60.043,1412265603,"274151322000076","019011112586793",29.20,22.30,0,330.33,351.37,30.3,27.3,0.212,287787.0,287787.0,1480,0,0,0,L,1151911521,1,119.07,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265619,189810.00
10/02/2014 12:00,2,0.650,ACTIVE,212.38,411.78,60.028,1412265603,"274151322000094","019011112586793",38.37,24.00,0,330.03,435.23,25.4,22.6,0.168,208244.7,208244.7,1497,0,0,0,L,1151911521,1,118.62,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265620,189811.00
10/02/2014 12:00,2,0.986,ACTIVE,212.38,338.74,60.028,1412265603,"274151322000052","019011112586793",28.65,22.80,0,329.43,350.47,28.7,25.7,0.177,275972.7,275972.7,1481,0,0,0,L,1151911521,1,118.39,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265621,189812.00
10/02/2014 12:00,2,0.969,ACTIVE,212.61,342.65,60.022,1412265603,"274151322000085","019011112586793",28.69,21.30,0,329.43,350.47,28.2,25.3,0.177,275221.4,275221.4,1485,0,0,0,L,1151911521,1,119.30,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265622,189813.00
10/02/2014 12:00,2,0.975,ACTIVE,212.61,341.75,60.054,1412265603,"274151322000087","019011112586793",27.83,27.00,0,328.82,350.17,27.5,24.6,0.172,261420.8,261420.8,1481,0,0,0,L,1151911521,1,119.07,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265623,189814.00
10/02/2014 12:00,2,0.939,ACTIVE,211.93,336.04,60.028,1412265603,"274151322000088","019011112586793",28.45,22.00,0,328.52,349.86,27.1,24.2,0.150,267388.8,267388.8,1481,0,0,0,L,1151911521,1,119.30,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265624,189815.00
10/02/2014 12:00,2,1.016,ACTIVE,212.38,341.45,60.012,1412265603,"274151322000095","019011112586793",28.84,22.30,0,329.73,350.77,29.6,26.7,0.203,285272.1,285272.1,1485,0,0,0,L,1151911521,1,119.30,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265625,189816.00
10/02/2014 12:00,2,0.658,ACTIVE,212.83,418.70,60.022,1412265603,"274151322000068","019011112586793",39.04,25.00,0,330.03,432.82,25.8,23.0,0.155,206509.7,206509.7,1497,0,0,0,L,1151911521,1,119.30,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265626,189817.00
10/02/2014 12:00,2,0.967,ACTIVE,211.93,338.44,60.028,1412265603,"274151322000054","019011112586793",28.63,23.00,0,329.13,350.17,28.0,25.1,0.168,272607.4,272607.4,1481,0,0,0,L,1151911521,1,119.07,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412265627,189818.00
10/02/2014 12:15,1,1.108,ACTIVE,204.7,369.68,60.00,1412266504,"040051121000097","019011112586793",25.54,20,0.217,301.60,441.71,28.1,34.7,0.084,91912.800000012,91918.199999988,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266507,189819.00
10/02/2014 12:15,1,1.137,ACTIVE,204.2,355.05,60.03,1412266504,"040051121000095","019011112586793",23.29,20,0.197,298.29,438.71,26.3,31.2,0.072,82040.5,82045.1,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266508,189820.00
10/02/2014 12:15,1,0.707,ACTIVE,205.2,359.98,60.00,1412266504,"033051125000132","019011112586793",35.07,19,0.222,307.38,441.86,24.7,30.9,0.079,80082.3,80087,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266509,189821.00
10/02/2014 12:15,1,0.694,ACTIVE,204.7,376.73,60.03,1412266504,"033051125000135","019011112586793",34.89,20,0.151,305.90,442.80,24.1,23.2,0.041,77522.899999976,77527.5,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266510,189822.00
10/02/2014 12:15,1,1.122,ACTIVE,204.7,393.19,60.00,1412266504,"040051121000116","019011112586793",25.87,19,0.178,299.47,440.36,28.8,19.6,0.116,90464.100000011,90469.500000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266512,189823.00
10/02/2014 12:15,1,1.096,ACTIVE,204.8,322.55,60.03,1412266504,"040051121000068","019011112586793",23.52,19,0.198,305.26,440.87,25.6,29.0,0.271,83253.199999988,83257.900000036,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266513,189824.00
10/02/2014 12:15,1,0.812,ACTIVE,204.5,364.60,60.00,1412266504,"033051125000118","019011112586793",39.36,20,0.258,303.60,443.72,31.8,34.6,0.159,103167.40000007,103173.80000005,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266514,189825.00
10/02/2014 12:15,1,0.573,ACTIVE,204.8,337.00,60.00,1412266504,"033051125000150","019011112586793",43.57,19,0.209,305.17,442.24,24.8,20.2,0.267,102232.2,102237.6,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266516,189826.00
10/02/2014 12:15,1,1.135,ACTIVE,204.9,398.63,60.03,1412266504,"040051121000185","019011112586793",22.08,20,0.152,302.80,440.74,24.9,13.5,0.061,92573.7,92578.4,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266517,189827.00
10/02/2014 12:15,1,1.063,ACTIVE,204.4,394.35,60.03,1412266504,"040051121000195","019011112586793",25.37,20,0.224,305.09,442.04,26.8,18.6,0.033,90771.699999989,90776.699999989,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266518,189828.00
10/02/2014 12:15,2,1.148,ACTIVE,211.25,340.85,60.001,1412266504,"274151322000083","019011112586793",28.63,23.00,0,328.82,351.97,33.3,30.2,0.217,274646.3,274646.3,1483,0,0,0,L,1151911521,1,118.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266519,189829.00
10/02/2014 12:15,2,1.205,ACTIVE,211.93,344.45,60.006,1412266504,"274151322000076","019011112586793",29.54,22.80,0,328.52,353.17,36.0,32.8,0.256,287794.5,287794.5,1481,0,0,0,L,1151911521,1,118.62,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266520,189830.00
10/02/2014 12:15,2,0.762,ACTIVE,211.48,418.70,60.012,1412266504,"274151322000094","019011112586793",38.92,24.50,0,326.72,436.13,30.2,27.2,0.199,208250.8,208250.8,1498,0,0,0,L,1151911521,1,118.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266521,189831.00
10/02/2014 12:15,2,1.168,ACTIVE,211.25,345.06,60.012,1412266504,"274151322000052","019011112586793",28.75,23.30,0,328.52,352.87,34.0,30.9,0.225,275979.7,275979.7,1482,0,0,0,L,1151911521,1,117.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266522,189832.00
10/02/2014 12:15,2,1.156,ACTIVE,211.48,345.36,60.006,1412266504,"274151322000085","019011112586793",28.65,21.80,0,329.73,351.97,33.6,30.5,0.239,275228.3,275228.3,1486,0,0,0,L,1151911521,1,118.62,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266523,189833.00
10/02/2014 12:15,2,1.127,ACTIVE,211.48,339.95,60.006,1412266504,"274151322000087","019011112586793",28.47,27.80,0,329.13,351.97,32.5,29.4,0.212,261427.5,261427.5,1482,0,0,0,L,1151911521,1,118.39,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266524,189834.00
10/02/2014 12:15,2,1.115,ACTIVE,211.48,343.25,60.006,1412266504,"274151322000088","019011112586793",28.57,22.50,0,328.82,351.97,32.2,29.2,0.199,267395.4,267395.4,1482,0,0,0,L,1151911521,1,118.84,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266525,189835.00
10/02/2014 12:15,2,1.197,ACTIVE,211.48,344.45,60.001,1412266504,"274151322000095","019011112586793",29.18,22.80,0,329.13,352.87,35.4,32.2,0.243,285279.3,285279.3,1486,0,0,0,L,1151911521,1,118.62,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266526,189836.00
10/02/2014 12:15,2,0.770,ACTIVE,212.16,422.90,60.006,1412266504,"274151322000068","019011112586793",39.34,25.50,0,329.13,438.53,30.7,27.7,0.190,206516.0,206516.0,1498,0,0,0,L,1151911521,1,118.62,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266527,189837.00
10/02/2014 12:15,2,1.135,ACTIVE,211.48,342.65,60.012,1412266504,"274151322000054","019011112586793",29.02,23.80,0,329.13,352.57,33.3,30.2,0.225,272614.2,272614.2,1482,0,0,0,L,1151911521,1,118.39,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412266528,189838.00
10/02/2014 12:30,1,1.248,ACTIVE,204.4,382.87,60.03,1412267404,"040051121000097","019011112586793",26.19,20,0.230,302.46,443.62,32.5,34.9,0.095,91918.199999988,91925,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267407,189839.00
10/02/2014 12:30,1,1.291,ACTIVE,204.8,316.35,60.03,1412267404,"040051121000095","019011112586793",23.39,20,0.212,299.78,436.99,30.0,13.2,0.321,82045.1,82050.9,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267408,189840.00
10/02/2014 12:30,1,0.805,ACTIVE,205.0,370.90,60.00,1412267404,"033051125000132","019011112586793",35.22,20,0.260,305.90,440.31,28.2,35.6,0.092,80087,80092.8,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267409,189841.00
10/02/2014 12:30,1,0.792,ACTIVE,204.8,381.50,60.03,1412267404,"033051125000135","019011112586793",34.93,20,0.186,305.29,441.26,27.5,14.8,0.203,77527.5,77533.099999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267411,189842.00
10/02/2014 12:30,1,1.277,ACTIVE,204.6,409.79,60.03,1412267404,"040051121000116","019011112586793",25.82,19,0.260,299.76,442.45,32.8,35.3,0.024,90469.500000011,90476.100000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267412,189843.00
10/02/2014 12:30,1,1.242,ACTIVE,205.1,360.02,60.00,1412267404,"040051121000068","019011112586793",23.71,20,0.250,305.35,440.29,29.3,34.3,0.138,83257.900000036,83263.699999988,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267413,189844.00
10/02/2014 12:30,1,0.924,ACTIVE,204.4,326.20,60.03,1412267404,"033051125000118","019011112586793",39.35,20,0.236,304.54,444.90,36.2,37.5,0.291,103173.80000005,103181.60000006,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267415,189845.00
10/02/2014 12:30,1,0.570,ACTIVE,204.9,358.43,60.00,1412267404,"033051125000150","019011112586793",44.07,20,0.210,318.70,441.86,24.9,31.5,0.153,102237.6,102242.8,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267416,189846.00
10/02/2014 12:30,1,1.324,ACTIVE,205.1,339.95,60.00,1412267404,"040051121000185","019011112586793",20.10,20,0.211,303.64,440.78,26.5,20.1,0.158,92578.4,92583.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267417,189847.00
10/02/2014 12:30,1,1.218,ACTIVE,204.4,332.38,60.00,1412267404,"040051121000195","019011112586793",25.27,20,0.199,304.26,442.95,30.6,26.5,0.324,90776.699999989,90783.100000025,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267418,189848.00
10/02/2014 12:30,2,1.309,ACTIVE,213.06,341.75,60.022,1412267404,"274151322000083","019011112586793",28.84,23.50,0,329.13,355.28,38.3,35.0,0.261,274654.6,274654.6,1484,0,0,0,L,1151911521,1,118.84,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267419,189849.00
10/02/2014 12:30,2,1.373,ACTIVE,213.29,348.36,60.017,1412267404,"274151322000076","019011112586793",29.72,23.50,0,328.52,357.38,41.4,38.0,0.301,287803.5,287803.5,1482,0,0,0,L,1151911521,1,119.07,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267420,189850.00
10/02/2014 12:30,2,0.893,ACTIVE,212.83,412.98,60.017,1412267404,"274151322000094","019011112586793",38.11,25.30,0,329.43,438.23,34.7,31.5,0.239,208258.3,208258.3,1499,0,0,0,L,1151911521,1,118.84,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267421,189851.00
10/02/2014 12:30,2,1.328,ACTIVE,212.61,347.46,59.996,1412267404,"274151322000052","019011112586793",28.94,24.00,0,328.52,356.18,38.9,35.6,0.261,275988.2,275988.2,1483,0,0,0,L,1151911521,1,118.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267422,189852.00
10/02/2014 12:30,2,1.326,ACTIVE,213.06,346.86,60.022,1412267404,"274151322000085","019011112586793",28.69,22.30,0,329.73,355.58,38.5,35.3,0.252,275236.6,275236.6,1487,0,0,0,L,1151911521,1,119.30,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267423,189853.00
10/02/2014 12:30,2,1.303,ACTIVE,212.83,346.86,60.028,1412267404,"274151322000087","019011112586793",28.21,28.50,0,328.82,355.28,37.2,34.0,0.234,261435.5,261435.5,1483,0,0,0,L,1151911521,1,118.84,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267424,189854.00
10/02/2014 12:30,2,1.289,ACTIVE,212.38,346.86,60.017,1412267404,"274151322000088","019011112586793",28.51,23.00,0,329.13,354.67,37.2,34.0,0.243,267403.4,267403.4,1483,0,0,0,L,1151911521,1,119.07,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267426,189855.00
10/02/2014 12:30,2,1.375,ACTIVE,212.83,346.26,60.022,1412267404,"274151322000095","019011112586793",29.24,23.30,0,328.52,356.18,40.7,37.4,0.278,285288.2,285288.2,1487,0,0,0,L,1151911521,1,119.30,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267427,189856.00
10/02/2014 12:30,2,0.898,ACTIVE,213.51,416.59,60.012,1412267404,"274151322000068","019011112586793",38.59,26.30,0,330.03,442.14,36.0,32.8,0.239,206523.6,206523.6,1499,0,0,0,L,1151911521,1,119.30,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267428,189857.00
10/02/2014 12:30,2,1.307,ACTIVE,212.38,349.26,60.012,1412267404,"274151322000054","019011112586793",28.96,24.30,0,328.52,355.88,38.3,35.1,0.265,272622.5,272622.5,1483,0,0,0,L,1151911521,1,119.07,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412267429,189858.00
10/02/2014 12:45,1,1.146,ACTIVE,207.2,358.71,60.00,1412268304,"040051121000097","019011112586793",25.60,22,0.260,307.14,443.87,29.2,22.9,0.153,91925,91932.100000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268307,189859.00
10/02/2014 12:45,1,1.193,ACTIVE,206.9,345.21,60.03,1412268304,"040051121000095","019011112586793",22.90,21,0.227,300.14,440.77,27.2,28.9,0.133,82050.9,82057.3,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268308,189860.00
10/02/2014 12:45,1,0.738,ACTIVE,207.7,354.87,60.03,1412268304,"033051125000132","019011112586793",34.67,20,0.228,305.58,443.61,25.4,26.4,0.115,80092.8,80099.1,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268309,189861.00
10/02/2014 12:45,1,0.720,ACTIVE,207.4,367.56,60.03,1412268304,"033051125000135","019011112586793",34.62,21,0.213,306.72,444.62,24.8,28.9,0.068,77533.099999964,77539.299999952,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268310,189862.00
10/02/2014 12:45,1,1.171,ACTIVE,206.9,373.36,60.03,1412268304,"040051121000116","019011112586793",25.54,19,0.257,303.09,442.98,29.7,33.1,0.089,90476.100000011,90483.200000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268312,189863.00
10/02/2014 12:45,1,1.130,ACTIVE,207.2,408.84,60.03,1412268304,"040051121000068","019011112586793",23.53,20,0.160,306.36,443.08,26.4,24.1,0.017,83263.699999988,83270.100000024,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268313,189864.00
10/02/2014 12:45,1,0.843,ACTIVE,207.0,339.66,60.03,1412268304,"033051125000118","019011112586793",39.14,21,0.240,302.71,444.37,32.8,35.5,0.221,103181.60000006,103190.00000004,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268314,189865.00
10/02/2014 12:45,1,0.846,ACTIVE,207.5,379.31,60.03,1412268304,"033051125000150","019011112586793",39.30,21,0.258,306.78,444.35,33.0,32.6,0.139,102242.8,102250.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268316,189866.00
10/02/2014 12:45,1,1.197,ACTIVE,206.2,381.64,60.03,1412268304,"040051121000185","019011112586793",20.73,21,0.154,303.95,443.25,24.7,28.6,0.029,92583.5,92589,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268317,189867.00
10/02/2014 12:45,1,1.107,ACTIVE,206.2,319.73,60.03,1412268304,"040051121000195","019011112586793",25.09,21,0.183,307.53,444.10,27.6,17.0,0.314,90783.100000025,90790.100000025,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268318,189868.00
10/02/2014 12:45,2,1.184,ACTIVE,214.19,340.55,60.006,1412268304,"274151322000083","019011112586793",28.61,24.00,0,329.13,359.48,34.3,31.2,0.230,274663.5,274663.5,1485,0,0,0,L,1151911521,1,119.75,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268319,189869.00
10/02/2014 12:45,2,1.248,ACTIVE,214.41,348.66,60.012,1412268304,"274151322000076","019011112586793",29.34,24.30,0,331.23,361.59,37.0,33.8,0.256,287813.2,287813.2,1483,0,0,0,L,1151911521,1,120.20,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268320,189870.00
10/02/2014 12:45,2,0.801,ACTIVE,213.96,408.78,60.012,1412268304,"274151322000094","019011112586793",38.29,26.00,0,332.13,442.14,31.1,28.1,0.208,208266.3,208266.3,1500,0,0,0,L,1151911521,1,119.75,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268321,189871.00
10/02/2014 12:45,2,1.215,ACTIVE,213.96,341.45,60.012,1412268304,"274151322000052","019011112586793",28.39,24.80,0,327.92,359.78,35.0,31.8,0.225,275997.3,275997.3,1484,0,0,0,L,1151911521,1,119.52,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268322,189872.00
10/02/2014 12:45,2,1.178,ACTIVE,213.96,347.46,60.001,1412268304,"274151322000085","019011112586793",28.90,23.00,0,330.03,359.78,34.5,31.3,0.234,275245.6,275245.6,1488,0,0,0,L,1151911521,1,120.65,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268323,189873.00
10/02/2014 12:45,2,1.188,ACTIVE,214.19,344.15,60.017,1412268304,"274151322000087","019011112586793",27.79,29.50,0,329.13,359.18,33.4,30.3,0.208,261444.2,261444.2,1484,0,0,0,L,1151911521,1,120.42,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268324,189874.00
10/02/2014 12:45,2,1.170,ACTIVE,213.96,339.95,60.017,1412268304,"274151322000088","019011112586793",28.05,23.80,0,328.82,359.18,33.2,30.2,0.212,267412.1,267412.1,1484,0,0,0,L,1151911521,1,120.42,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268325,189875.00
10/02/2014 12:45,2,1.254,ACTIVE,213.96,339.95,60.017,1412268304,"274151322000095","019011112586793",28.77,24.00,0,328.82,360.69,36.5,33.3,0.239,285297.7,285297.7,1488,0,0,0,L,1151911521,1,120.20,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268326,189876.00
10/02/2014 12:45,2,0.795,ACTIVE,214.64,416.29,60.006,1412268304,"274151322000068","019011112586793",39.16,27.00,0,331.83,446.05,31.5,28.5,0.194,206531.7,206531.7,1500,0,0,0,L,1151911521,1,120.42,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268327,189877.00
10/02/2014 12:45,2,1.188,ACTIVE,213.96,342.35,60.017,1412268304,"274151322000054","019011112586793",28.47,25.30,0,328.52,359.78,34.3,31.2,0.221,272631.4,272631.4,1484,0,0,0,L,1151911521,1,119.97,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412268328,189878.00
10/02/2014 13:00,1,1.283,ACTIVE,203.7,357.33,60.03,1412269204,"040051121000097","019011112586793",25.98,22,0.228,298.32,443.86,33.1,23.6,0.215,91932.100000024,91939.600000024,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269206,189879.00
10/02/2014 13:00,1,1.328,ACTIVE,203.4,377.34,60.03,1412269204,"040051121000095","019011112586793",23.16,22,0.223,301.18,440.56,30.6,17.8,0.210,82057.3,82063.7,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269208,189880.00
10/02/2014 13:00,1,0.824,ACTIVE,204.0,400.64,60.03,1412269204,"033051125000132","019011112586793",34.96,20,0.236,303.99,443.95,28.6,31.1,0.037,80099.1,80105.4,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269209,189881.00
10/02/2014 13:00,1,0.809,ACTIVE,204.0,321.69,60.07,1412269204,"033051125000135","019011112586793",34.75,22,0.221,304.12,444.57,28.0,23.5,0.327,77539.299999952,77545.699999988,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269210,189882.00
10/02/2014 13:00,1,1.276,ACTIVE,203.8,386.21,60.03,1412269204,"040051121000116","019011112586793",26.23,20,0.261,296.79,442.81,33.3,32.2,0.122,90483.200000011,90490.600000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269211,189883.00
10/02/2014 13:00,1,1.267,ACTIVE,204.2,332.62,60.07,1412269204,"040051121000068","019011112586793",23.55,20,0.217,305.04,442.68,29.6,34.9,0.302,83270.100000024,83276.800000012,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269213,189884.00
10/02/2014 13:00,1,0.939,ACTIVE,203.9,313.22,60.03,1412269204,"033051125000118","019011112586793",39.13,21,0.247,300.62,444.41,36.5,38.2,0.295,103190.00000004,103198.50000004,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269214,189885.00
10/02/2014 13:00,1,0.938,ACTIVE,204.0,356.52,60.07,1412269204,"033051125000150","019011112586793",39.35,22,0.252,301.47,444.26,36.7,29.7,0.156,102250.5,102259.1,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269215,189886.00
10/02/2014 13:00,1,1.260,ACTIVE,204.0,390.18,60.03,1412269204,"040051121000185","019011112586793",24.66,22,0.235,298.93,443.87,30.9,17.3,0.255,92589,92595.3,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269217,189887.00
10/02/2014 13:00,1,1.236,ACTIVE,204.5,330.30,60.07,1412269204,"040051121000195","019011112586793",24.96,22,0.283,300.62,444.19,30.7,21.9,0.361,90790.100000025,90797.199999989,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269218,189888.00
10/02/2014 13:00,2,1.348,ACTIVE,211.93,336.94,60.033,1412269204,"274151322000083","019011112586793",28.63,24.80,0,319.81,359.78,39.1,35.8,0.247,274672.7,274672.7,1486,0,0,0,L,1151911521,1,118.17,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269219,189889.00
10/02/2014 13:00,2,1.416,ACTIVE,212.16,344.15,60.033,1412269204,"274151322000076","019011112586793",29.42,24.80,0,321.31,361.89,42.2,38.8,0.296,287823.1,287823.1,1484,0,0,0,L,1151911521,1,118.39,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269220,189890.00
10/02/2014 13:00,2,0.904,ACTIVE,211.93,415.39,60.033,1412269204,"274151322000094","019011112586793",38.90,26.50,0,329.13,441.24,35.4,32.2,0.234,208274.5,208274.5,1501,0,0,0,L,1151911521,1,118.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269221,189891.00
10/02/2014 13:00,2,1.369,ACTIVE,211.70,345.66,60.033,1412269204,"274151322000052","019011112586793",28.65,25.50,0,317.40,360.08,39.8,36.5,0.265,276006.6,276006.6,1485,0,0,0,L,1151911521,1,117.94,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269222,189892.00
10/02/2014 13:00,2,1.340,ACTIVE,211.93,338.74,60.033,1412269204,"274151322000085","019011112586793",28.96,23.50,0,319.51,360.08,39.4,36.1,0.265,275254.8,275254.8,1489,0,0,0,L,1151911521,1,119.07,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269223,189893.00
10/02/2014 13:00,2,1.330,ACTIVE,212.16,347.46,60.022,1412269204,"274151322000087","019011112586793",28.07,30.50,0,318.30,359.18,37.9,34.6,0.247,261453.1,261453.1,1485,0,0,0,L,1151911521,1,118.84,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269224,189894.00
10/02/2014 13:00,2,1.312,ACTIVE,211.48,348.06,60.038,1412269204,"274151322000088","019011112586793",28.57,24.30,0,318.91,359.48,38.0,34.7,0.270,267421.0,267421.0,1485,0,0,0,L,1151911521,1,118.84,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269225,189895.00
10/02/2014 13:00,2,1.426,ACTIVE,211.93,343.25,60.033,1412269204,"274151322000095","019011112586793",28.80,24.50,0,318.61,361.29,41.5,38.2,0.283,285307.5,285307.5,1489,0,0,0,L,1151911521,1,118.84,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269226,189896.00
10/02/2014 13:00,2,0.939,ACTIVE,212.83,400.36,60.038,1412269204,"274151322000068","019011112586793",37.43,27.50,0,332.73,442.14,35.6,32.5,0.234,206540.1,206540.1,1501,0,0,0,L,1151911521,1,119.07,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269227,189897.00
10/02/2014 13:00,2,1.342,ACTIVE,211.93,340.85,60.038,1412269204,"274151322000054","019011112586793",28.75,25.80,0,319.51,360.08,39.2,35.9,0.283,272640.6,272640.6,1485,0,0,0,L,1151911521,1,118.62,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412269228,189898.00
10/02/2014 13:15,1,1.274,ACTIVE,203.3,389.09,60.00,1412270104,"040051121000097","019011112586793",26.37,22,0.260,305.67,443.46,33.4,30.0,0.122,91939.600000024,91946.400000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270107,189899.00
10/02/2014 13:15,1,1.324,ACTIVE,203.0,369.97,60.00,1412270104,"040051121000095","019011112586793",23.44,22,0.235,299.09,436.84,30.8,25.0,0.086,82063.7,82069.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270108,189900.00
10/02/2014 13:15,1,0.840,ACTIVE,203.6,317.77,60.00,1412270104,"033051125000132","019011112586793",34.62,21,0.194,303.85,435.66,28.9,36.1,0.320,80105.4,80111.2,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270110,189901.00
10/02/2014 13:15,1,0.816,ACTIVE,203.5,412.34,60.00,1412270104,"033051125000135","019011112586793",34.83,22,0.193,305.20,442.25,28.3,18.4,0.024,77545.699999988,77551.599999964,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270111,189902.00
10/02/2014 13:15,1,1.302,ACTIVE,203.5,361.04,60.03,1412270104,"040051121000116","019011112586793",26.09,20,0.213,302.10,442.50,33.8,35.8,0.176,90490.600000011,90497.400000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270113,189903.00
10/02/2014 13:15,1,1.290,ACTIVE,204.2,357.06,60.00,1412270104,"040051121000068","019011112586793",23.45,21,0.247,304.93,439.59,30.1,34.9,0.164,83276.800000012,83282.699999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270114,189904.00
10/02/2014 13:15,1,0.945,ACTIVE,203.2,324.07,60.00,1412270104,"033051125000118","019011112586793",39.55,22,0.249,301.03,444.37,37.2,38.9,0.301,103198.50000004,103206.40000008,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270115,189905.00
10/02/2014 13:15,1,0.952,ACTIVE,203.8,356.62,60.00,1412270104,"033051125000150","019011112586793",39.46,22,0.235,301.88,444.45,37.3,29.5,0.211,102259.1,102267,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270116,189906.00
10/02/2014 13:15,1,1.278,ACTIVE,202.3,407.11,60.03,1412270104,"040051121000185","019011112586793",24.86,22,0.212,307.32,442.53,31.6,16.0,0.044,92595.3,92601.6,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270118,189907.00
10/02/2014 13:15,1,1.267,ACTIVE,203.1,374.45,60.00,1412270104,"040051121000195","019011112586793",24.89,22,0.303,307.72,443.73,31.4,37.7,0.123,90797.199999989,90803.600000025,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270119,189908.00
10/02/2014 13:15,2,1.346,ACTIVE,211.93,339.04,60.001,1412270104,"274151322000083","019011112586793",28.88,24.80,0,329.13,355.58,39.3,36.0,0.274,274681.1,274681.1,1487,0,0,0,L,1151911521,1,118.17,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270120,189909.00
10/02/2014 13:15,2,1.424,ACTIVE,212.16,339.65,60.001,1412270104,"274151322000076","019011112586793",29.44,24.80,0,329.43,357.08,42.5,39.1,0.296,287832.2,287832.2,1485,0,0,0,L,1151911521,1,118.62,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270121,189910.00
10/02/2014 13:15,2,0.875,ACTIVE,211.70,424.11,59.990,1412270104,"274151322000094","019011112586793",39.68,26.80,0,328.22,437.93,35.3,32.2,0.243,208282.0,208282.0,1502,0,0,0,L,1151911521,1,118.17,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270122,189911.00
10/02/2014 13:15,2,1.377,ACTIVE,211.03,342.05,60.006,1412270104,"274151322000052","019011112586793",28.65,25.50,0,328.22,356.18,39.9,36.6,0.274,276015.2,276015.2,1486,0,0,0,L,1151911521,1,117.71,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270123,189912.00
10/02/2014 13:15,2,1.355,ACTIVE,211.70,339.04,60.022,1412270104,"274151322000085","019011112586793",28.84,23.50,0,329.13,355.88,39.6,36.3,0.261,275263.3,275263.3,1490,0,0,0,L,1151911521,1,118.84,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270124,189913.00
10/02/2014 13:15,2,1.338,ACTIVE,211.93,338.74,59.996,1412270104,"274151322000087","019011112586793",28.17,31.30,0,328.82,355.28,38.2,34.9,0.252,261461.2,261461.2,1486,0,0,0,L,1151911521,1,118.62,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270125,189914.00
10/02/2014 13:15,2,1.318,ACTIVE,211.25,343.25,60.001,1412270104,"274151322000088","019011112586793",28.61,24.00,0,328.82,355.28,38.2,35.0,0.252,267429.1,267429.1,1486,0,0,0,L,1151911521,1,118.62,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270126,189915.00
10/02/2014 13:15,2,1.410,ACTIVE,211.48,341.75,60.001,1412270104,"274151322000095","019011112586793",29.26,24.80,0,328.82,357.38,41.8,38.4,0.287,285316.5,285316.5,1490,0,0,0,L,1151911521,1,118.62,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270127,189916.00
10/02/2014 13:15,2,0.910,ACTIVE,212.16,416.29,59.996,1412270104,"274151322000068","019011112586793",38.98,27.50,0,329.43,442.14,35.9,32.7,0.230,206547.8,206547.8,1502,0,0,0,L,1151911521,1,118.62,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270127,189917.00
