ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2014 13:15,2,1.336,ACTIVE,211.48,337.54,59.990,1412270104,"274151322000054","019011112586793",29.04,26.00,0,328.22,355.88,39.3,36.0,0.270,272649.0,272649.0,1486,0,0,0,L,1151911521,1,118.39,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412270128,189918.00
10/02/2014 13:30,1,1.284,ACTIVE,203.1,399.25,60.03,1412271004,"040051121000097","019011112586793",26.60,22,0.259,304.80,443.65,34.0,20.3,0.170,91946.400000036,91953.199999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271006,189919.00
10/02/2014 13:30,1,1.353,ACTIVE,202.5,390.44,60.03,1412271004,"040051121000095","019011112586793",23.31,22,0.195,298.90,436.65,31.4,22.0,0.140,82069.5,82075.4,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271008,189920.00
10/02/2014 13:30,1,0.846,ACTIVE,203.0,343.35,60.03,1412271004,"033051125000132","019011112586793",35.14,20,0.225,303.68,439.52,29.6,29.3,0.244,80111.2,80117.2,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271009,189921.00
10/02/2014 13:30,1,0.834,ACTIVE,202.9,365.22,60.03,1412271004,"033051125000135","019011112586793",34.86,22,0.264,304.73,435.68,28.9,34.3,0.119,77551.599999964,77557.299999952,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271010,189922.00
10/02/2014 13:30,1,1.333,ACTIVE,202.6,422.50,60.03,1412271004,"040051121000116","019011112586793",26.05,20,0.274,302.80,442.62,34.5,34.4,0.020,90497.400000011,90504.200000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271011,189923.00
10/02/2014 13:30,1,1.304,ACTIVE,202.9,384.02,60.03,1412271004,"040051121000068","019011112586793",23.84,20,0.288,305.72,436.20,30.9,36.4,0.080,83282.699999988,83288.800000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271013,189924.00
10/02/2014 13:30,1,0.975,ACTIVE,202.7,353.24,60.03,1412271004,"033051125000118","019011112586793",39.38,21,0.260,301.21,444.58,38.2,39.7,0.184,103206.40000008,103214.30000006,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271015,189925.00
10/02/2014 13:30,1,0.975,ACTIVE,203.6,382.18,60.03,1412271004,"033051125000150","019011112586793",39.70,21,0.243,301.72,444.76,38.5,30.8,0.102,102267,102275,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271016,189926.00
10/02/2014 13:30,1,1.300,ACTIVE,203.4,378.26,60.03,1412271004,"040051121000185","019011112586793",25.34,21,0.251,305.84,443.15,32.7,24.9,0.110,92601.6,92608,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271017,189927.00
10/02/2014 13:30,1,1.279,ACTIVE,203.5,375.07,60.07,1412271004,"040051121000195","019011112586793",25.61,22,0.226,306.73,443.60,32.6,33.2,0.150,90803.600000025,90810.100000025,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271018,189928.00
10/02/2014 13:30,2,1.359,ACTIVE,211.93,342.65,60.017,1412271004,"274151322000083","019011112586793",28.96,24.80,0,329.13,356.18,39.9,36.6,0.287,274689.6,274689.6,1488,0,0,0,L,1151911521,1,118.39,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271019,189929.00
10/02/2014 13:30,2,1.426,ACTIVE,212.61,348.36,60.022,1412271004,"274151322000076","019011112586793",29.82,25.00,0,329.43,357.68,43.1,39.7,0.305,287841.4,287841.4,1486,0,0,0,L,1151911521,1,118.39,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271020,189930.00
10/02/2014 13:30,2,0.912,ACTIVE,212.38,420.80,60.033,1412271004,"274151322000094","019011112586793",39.16,26.50,0,330.63,436.13,36.2,33.1,0.247,208289.6,208289.6,1503,0,0,0,L,1151911521,1,118.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271021,189931.00
10/02/2014 13:30,2,1.393,ACTIVE,211.93,343.85,60.006,1412271004,"274151322000052","019011112586793",28.71,25.50,0,328.82,356.48,40.5,37.2,0.278,276023.8,276023.8,1487,0,0,0,L,1151911521,1,118.17,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271022,189932.00
10/02/2014 13:30,2,1.367,ACTIVE,212.38,346.26,60.022,1412271004,"274151322000085","019011112586793",29.02,23.50,0,329.43,356.18,40.1,36.8,0.274,275271.8,275271.8,1491,0,0,0,L,1151911521,1,118.84,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271023,189933.00
10/02/2014 13:30,2,1.361,ACTIVE,211.70,345.66,60.022,1412271004,"274151322000087","019011112586793",28.07,31.80,0,327.62,355.58,38.7,35.4,0.261,261469.4,261469.4,1487,0,0,0,L,1151911521,1,118.62,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271024,189934.00
10/02/2014 13:30,2,1.342,ACTIVE,211.70,344.45,60.022,1412271004,"274151322000088","019011112586793",28.55,24.00,0,329.13,355.58,38.8,35.5,0.265,267437.4,267437.4,1487,0,0,0,L,1151911521,1,118.62,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271025,189935.00
10/02/2014 13:30,2,1.441,ACTIVE,211.93,346.56,60.022,1412271004,"274151322000095","019011112586793",29.08,24.80,0,329.13,357.08,42.4,39.0,0.287,285325.5,285325.5,1491,0,0,0,L,1151911521,1,118.84,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271026,189936.00
10/02/2014 13:30,2,0.938,ACTIVE,212.61,415.09,60.022,1412271004,"274151322000068","019011112586793",38.47,27.50,0,330.63,438.83,36.9,33.7,0.247,206555.5,206555.5,1503,0,0,0,L,1151911521,1,118.84,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271027,189937.00
10/02/2014 13:30,2,1.348,ACTIVE,212.16,345.06,60.022,1412271004,"274151322000054","019011112586793",29.20,26.00,0,328.52,356.48,39.8,36.5,0.274,272657.5,272657.5,1487,0,0,0,L,1151911521,1,118.62,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271028,189938.00
10/02/2014 13:45,1,1.035,ACTIVE,207.7,360.30,60.00,1412271904,"040051121000097","019011112586793",26.27,22,0.244,305.14,444.08,27.0,30.7,0.109,91953.199999988,91959.800000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271907,189939.00
10/02/2014 13:45,1,1.086,ACTIVE,206.6,378.98,60.00,1412271904,"040051121000095","019011112586793",23.36,21,0.156,300.49,438.94,25.2,13.3,0.254,82075.4,82081.1,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271908,189940.00
10/02/2014 13:45,1,0.683,ACTIVE,206.9,340.42,60.03,1412271904,"033051125000132","019011112586793",34.46,20,0.146,304.77,442.14,23.4,22.9,0.227,80117.2,80123.1,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271909,189941.00
10/02/2014 13:45,1,0.664,ACTIVE,206.9,431.47,60.00,1412271904,"033051125000135","019011112586793",34.59,22,0.149,305.78,442.67,22.8,14.8,0.003,77557.299999952,77563.099999964,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271911,189942.00
10/02/2014 13:45,1,1.056,ACTIVE,206.9,359.99,60.03,1412271904,"040051121000116","019011112586793",26.07,20,0.197,302.50,443.03,27.4,32.0,0.095,90504.200000011,90510.600000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271912,189943.00
10/02/2014 13:45,1,1.031,ACTIVE,206.8,348.09,60.00,1412271904,"040051121000068","019011112586793",23.65,20,0.209,306.53,442.68,24.2,27.2,0.111,83288.800000012,83294.699999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271913,189944.00
10/02/2014 13:45,1,0.769,ACTIVE,207.3,326.83,60.03,1412271904,"033051125000118","019011112586793",39.20,21,0.245,301.27,444.54,30.0,15.9,0.347,103214.30000006,103222.00000005,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271915,189945.00
10/02/2014 13:45,1,0.773,ACTIVE,207.5,327.42,60.00,1412271904,"033051125000150","019011112586793",39.27,21,0.228,302.56,444.77,30.2,17.6,0.350,102275,102282.6,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271916,189946.00
10/02/2014 13:45,1,1.017,ACTIVE,207.3,364.05,60.03,1412271904,"040051121000185","019011112586793",25.03,21,0.229,305.67,443.19,25.3,29.1,0.068,92608,92614.2,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271917,189947.00
10/02/2014 13:45,1,0.999,ACTIVE,206.4,369.18,60.00,1412271904,"040051121000195","019011112586793",25.11,22,0.171,306.19,444.15,24.9,18.8,0.156,90810.100000025,90816.300000013,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271919,189948.00
10/02/2014 13:45,2,1.098,ACTIVE,213.06,339.95,60.012,1412271904,"274151322000083","019011112586793",28.65,24.80,0,329.13,358.58,31.9,28.8,0.208,274697.8,274697.8,1489,0,0,0,L,1151911521,1,119.52,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271919,189949.00
10/02/2014 13:45,2,1.170,ACTIVE,213.29,344.45,60.001,1412271904,"274151322000076","019011112586793",29.08,24.80,0,331.53,360.69,34.4,31.3,0.234,287850.3,287850.3,1487,0,0,0,L,1151911521,1,119.97,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271920,189950.00
10/02/2014 13:45,2,0.732,ACTIVE,213.29,412.38,59.996,1412271904,"274151322000094","019011112586793",38.84,26.30,0,330.63,440.64,28.9,26.0,0.190,208296.9,208296.9,1504,0,0,0,L,1151911521,1,119.52,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271921,189951.00
10/02/2014 13:45,2,1.117,ACTIVE,212.61,345.66,59.996,1412271904,"274151322000052","019011112586793",28.80,25.50,0,328.82,359.18,32.6,29.5,0.208,276032.2,276032.2,1488,0,0,0,L,1151911521,1,119.30,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271922,189952.00
10/02/2014 13:45,2,1.111,ACTIVE,212.83,340.55,59.964,1412271904,"274151322000085","019011112586793",28.47,23.30,0,330.33,358.88,32.0,29.0,0.212,275280.1,275280.1,1492,0,0,0,L,1151911521,1,120.20,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271923,189953.00
10/02/2014 13:45,2,1.098,ACTIVE,213.06,339.34,60.001,1412271904,"274151322000087","019011112586793",27.85,32.00,0,330.03,358.28,31.1,28.1,0.203,261477.4,261477.4,1488,0,0,0,L,1151911521,1,119.97,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271924,189954.00
10/02/2014 13:45,2,1.076,ACTIVE,212.61,343.55,60.001,1412271904,"274151322000088","019011112586793",28.35,23.80,0,329.13,358.28,30.9,27.9,0.212,267445.3,267445.3,1488,0,0,0,L,1151911521,1,120.20,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271925,189955.00
10/02/2014 13:45,2,1.156,ACTIVE,213.06,340.55,59.990,1412271904,"274151322000095","019011112586793",28.94,24.80,0,328.82,359.48,33.9,30.8,0.230,285334.3,285334.3,1492,0,0,0,L,1151911521,1,119.97,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271926,189956.00
10/02/2014 13:45,2,0.738,ACTIVE,213.51,417.19,59.990,1412271904,"274151322000068","019011112586793",39.28,27.00,0,330.63,445.45,29.2,26.3,0.181,206563.0,206563.0,1504,0,0,0,L,1151911521,1,120.20,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271927,189957.00
10/02/2014 13:45,2,1.096,ACTIVE,212.61,345.06,59.996,1412271904,"274151322000054","019011112586793",28.75,25.80,0,328.82,358.88,31.9,28.9,0.203,272665.7,272665.7,1488,0,0,0,L,1151911521,1,119.97,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412271928,189958.00
10/02/2014 14:00,1,1.348,ACTIVE,205.8,372.20,60.00,1412272804,"040051121000097","019011112586793",26.53,22,0.216,297.65,444.31,35.6,28.1,0.096,91959.800000012,91966.800000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272808,189959.00
10/02/2014 14:00,1,1.403,ACTIVE,205.0,358.06,60.03,1412272804,"040051121000095","019011112586793",23.46,21,0.237,304.00,440.13,32.7,17.4,0.300,82081.1,82087.1,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272809,189960.00
10/02/2014 14:00,1,0.885,ACTIVE,205.2,329.56,60.00,1412272804,"033051125000132","019011112586793",34.94,20,0.241,308.00,443.28,30.7,14.7,0.327,80123.1,80129.1,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272810,189961.00
10/02/2014 14:00,1,0.858,ACTIVE,195.8,326.50,60.03,1412272804,"033051125000135","019011112586793",35.23,22,0.305,308.07,442.76,30.0,37.8,0.324,77563.099999964,77569,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272812,189962.00
10/02/2014 14:00,1,1.376,ACTIVE,201.1,360.24,60.00,1412272804,"040051121000116","019011112586793",26.19,20,0.273,294.82,442.99,35.8,35.2,0.153,90510.600000011,90517.500000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272813,189963.00
10/02/2014 14:00,1,1.356,ACTIVE,203.3,341.73,60.03,1412272804,"040051121000068","019011112586793",23.75,20,0.300,306.77,442.77,32.0,39.4,0.304,83294.699999988,83300.800000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272814,189964.00
10/02/2014 14:00,1,1.005,ACTIVE,203.3,322.38,60.03,1412272804,"033051125000118","019011112586793",39.56,21,0.261,300.36,444.31,39.5,41.6,0.301,103222.00000005,103230.00000005,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272815,189965.00
10/02/2014 14:00,1,1.005,ACTIVE,203.7,343.42,60.03,1412272804,"033051125000150","019011112586793",39.65,21,0.267,302.10,444.10,39.6,41.2,0.249,102282.6,102290.8,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272817,189966.00
10/02/2014 14:00,1,1.336,ACTIVE,203.1,407.71,60.03,1412272804,"040051121000185","019011112586793",25.35,21,0.180,297.39,443.62,33.7,24.1,0.134,92614.2,92620.7,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272818,189967.00
10/02/2014 14:00,1,1.318,ACTIVE,202.6,344.43,60.00,1412272804,"040051121000195","019011112586793",25.60,22,0.234,297.34,444.21,33.6,26.1,0.266,90816.300000013,90822.800000013,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272819,189968.00
10/02/2014 14:00,2,1.424,ACTIVE,211.93,344.76,60.001,1412272804,"274151322000083","019011112586793",28.96,25.00,0,318.91,357.68,41.7,38.3,0.292,274706.2,274706.2,1490,0,0,0,L,1151911521,1,119.07,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272820,189969.00
10/02/2014 14:00,2,1.520,ACTIVE,212.61,341.45,60.012,1412272804,"274151322000076","019011112586793",29.26,24.80,0,320.11,359.48,45.0,41.6,0.323,287859.5,287859.5,1488,0,0,0,L,1151911521,1,119.30,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272821,189970.00
10/02/2014 14:00,2,0.941,ACTIVE,212.61,420.50,60.006,1412272804,"274151322000094","019011112586793",39.36,26.30,0,329.43,442.74,37.0,33.8,0.252,208304.5,208304.5,1505,0,0,0,L,1151911521,1,119.07,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272822,189971.00
10/02/2014 14:00,2,1.445,ACTIVE,211.93,339.95,60.006,1412272804,"274151322000052","019011112586793",28.92,25.50,0,319.21,358.28,42.4,39.0,0.283,276040.8,276040.8,1489,0,0,0,L,1151911521,1,118.62,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272823,189972.00
10/02/2014 14:00,2,1.432,ACTIVE,212.38,348.36,60.012,1412272804,"274151322000085","019011112586793",28.92,23.50,0,319.51,357.68,41.9,38.5,0.274,275288.6,275288.6,1493,0,0,0,L,1151911521,1,119.52,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272824,189973.00
10/02/2014 14:00,2,1.420,ACTIVE,212.16,348.36,60.012,1412272804,"274151322000087","019011112586793",28.13,32.20,0,319.21,357.38,40.5,37.1,0.252,261485.6,261485.6,1489,0,0,0,L,1151911521,1,119.30,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272825,189974.00
10/02/2014 14:00,2,1.395,ACTIVE,211.70,348.66,60.006,1412272804,"274151322000088","019011112586793",28.77,23.80,0,319.51,357.08,40.6,37.2,0.256,267453.5,267453.5,1489,0,0,0,L,1151911521,1,119.52,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272826,189975.00
10/02/2014 14:00,2,1.508,ACTIVE,212.38,340.55,59.990,1412272804,"274151322000095","019011112586793",29.04,24.80,0,319.21,358.58,44.3,40.8,0.314,285343.3,285343.3,1493,0,0,0,L,1151911521,1,119.30,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272827,189976.00
10/02/2014 14:00,2,0.982,ACTIVE,212.83,418.70,60.006,1412272804,"274151322000068","019011112586793",38.57,27.30,0,333.93,443.04,38.2,34.9,0.247,206570.8,206570.8,1505,0,0,0,L,1151911521,1,119.75,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272828,189977.00
10/02/2014 14:00,2,1.416,ACTIVE,211.93,349.56,60.012,1412272804,"274151322000054","019011112586793",29.08,26.00,0,319.81,357.98,41.7,38.3,0.283,272674.2,272674.2,1489,0,0,0,L,1151911521,1,119.30,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412272829,189978.00
10/02/2014 14:15,1,1.171,ACTIVE,204.1,396.83,60.03,1412273704,"040051121000097","019011112586793",25.51,22,0.184,300.72,444.07,29.7,19.0,0.132,91966.800000012,91974.100000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273707,189979.00
10/02/2014 14:15,1,1.205,ACTIVE,204.1,324.19,60.00,1412273704,"040051121000095","019011112586793",23.17,22,0.215,299.84,438.21,27.8,31.6,0.258,82087.1,82093.5,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273708,189980.00
10/02/2014 14:15,1,0.748,ACTIVE,204.4,371.02,60.03,1412273704,"033051125000132","019011112586793",34.87,21,0.200,303.73,440.92,25.9,23.1,0.062,80129.1,80135.5,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273709,189981.00
10/02/2014 14:15,1,0.731,ACTIVE,204.8,390.30,60.03,1412273704,"033051125000135","019011112586793",34.70,22,0.180,297.52,440.24,25.2,32.8,0.030,77569,77575.199999988,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273711,189982.00
10/02/2014 14:15,1,1.161,ACTIVE,203.7,381.29,60.03,1412273704,"040051121000116","019011112586793",26.18,20,0.195,298.75,443.03,30.2,18.7,0.244,90517.500000011,90524.700000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273712,189983.00
10/02/2014 14:15,1,1.153,ACTIVE,203.8,369.68,60.00,1412273704,"040051121000068","019011112586793",23.48,21,0.167,304.21,442.66,26.9,23.2,0.182,83300.800000012,83307.199999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273713,189984.00
10/02/2014 14:15,1,0.852,ACTIVE,204.2,424.47,60.03,1412273704,"033051125000118","019011112586793",39.32,22,0.274,302.24,444.53,33.3,33.6,0.020,103230.00000005,103238.40000009,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273714,189985.00
10/02/2014 14:15,1,0.856,ACTIVE,204.4,403.97,60.00,1412273704,"033051125000150","019011112586793",39.27,22,0.273,302.26,444.53,33.4,33.7,0.041,102290.8,102299.3,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273716,189986.00
10/02/2014 14:15,1,1.134,ACTIVE,204.1,379.40,60.00,1412273704,"040051121000185","019011112586793",24.96,22,0.176,302.78,443.28,28.1,14.4,0.149,92620.7,92627.5,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273717,189987.00
10/02/2014 14:15,1,1.122,ACTIVE,203.6,359.26,60.03,1412273704,"040051121000195","019011112586793",25.04,22,0.234,303.95,443.93,27.9,32.9,0.120,90822.800000013,90829.800000013,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273718,189988.00
10/02/2014 14:15,2,1.215,ACTIVE,212.83,340.25,60.001,1412273704,"274151322000083","019011112586793",28.53,25.00,0,320.41,358.28,35.1,32.0,0.243,274715.3,274715.3,1491,0,0,0,L,1151911521,1,118.84,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273719,189989.00
10/02/2014 14:15,2,1.283,ACTIVE,213.51,342.95,59.996,1412273704,"274151322000076","019011112586793",29.24,24.80,0,322.81,359.78,38.0,34.8,0.261,287869.3,287869.3,1489,0,0,0,L,1151911521,1,119.30,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273720,189990.00
10/02/2014 14:15,2,0.816,ACTIVE,213.06,409.08,60.001,1412273704,"274151322000094","019011112586793",38.45,26.30,0,330.33,440.64,31.6,28.5,0.212,208312.6,208312.6,1506,0,0,0,L,1151911521,1,118.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273721,189991.00
10/02/2014 14:15,2,1.234,ACTIVE,212.61,339.34,60.006,1412273704,"274151322000052","019011112586793",28.65,25.50,0,319.21,358.58,35.8,32.6,0.239,276050.0,276050.0,1490,0,0,0,L,1151911521,1,118.39,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273722,189992.00
10/02/2014 14:15,2,1.219,ACTIVE,213.06,342.95,59.996,1412273704,"274151322000085","019011112586793",28.65,23.80,0,321.91,358.28,35.4,32.2,0.234,275297.7,275297.7,1494,0,0,0,L,1151911521,1,119.52,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273723,189993.00
10/02/2014 14:15,2,1.217,ACTIVE,213.06,342.95,60.012,1412273704,"274151322000087","019011112586793",27.75,32.40,0,320.41,357.38,34.2,31.1,0.230,261494.4,261494.4,1490,0,0,0,L,1151911521,1,119.07,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273724,189994.00
10/02/2014 14:15,2,1.195,ACTIVE,212.38,345.66,60.001,1412273704,"274151322000088","019011112586793",28.19,24.30,0,321.31,358.28,34.1,31.0,0.230,267462.3,267462.3,1490,0,0,0,L,1151911521,1,119.07,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273725,189995.00
10/02/2014 14:15,2,1.277,ACTIVE,212.83,345.66,60.001,1412273704,"274151322000095","019011112586793",28.86,25.00,0,319.21,359.18,37.3,34.1,0.247,285353.0,285353.0,1494,0,0,0,L,1151911521,1,119.52,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273726,189996.00
10/02/2014 14:15,2,0.822,ACTIVE,213.74,418.09,60.006,1412273704,"274151322000068","019011112586793",39.20,27.30,0,329.73,442.44,32.4,29.3,0.203,206579.0,206579.0,1506,0,0,0,L,1151911521,1,119.30,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273727,189997.00
10/02/2014 14:15,2,1.213,ACTIVE,212.83,346.56,60.001,1412273704,"274151322000054","019011112586793",28.63,26.00,0,319.81,358.28,35.2,32.0,0.239,272683.2,272683.2,1490,0,0,0,L,1151911521,1,119.30,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412273728,189998.00
10/02/2014 14:30,1,0.983,ACTIVE,207.7,368.51,60.03,1412274606,"040051121000097","019011112586793",25.98,22,0.230,305.08,443.59,25.4,29.7,0.065,91974.100000024,91980.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274608,189999.00
10/02/2014 14:30,1,1.042,ACTIVE,207.9,429.63,60.00,1412274606,"040051121000095","019011112586793",23.04,22,0.178,300.24,438.37,23.8,13.3,0.003,82093.5,82099,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274610,190000.00
10/02/2014 14:30,1,0.644,ACTIVE,208.3,356.20,60.00,1412274606,"033051125000132","019011112586793",34.47,21,0.236,303.62,441.43,22.1,29.5,0.071,80135.5,80140.9,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274611,190001.00
10/02/2014 14:30,1,0.629,ACTIVE,208.1,375.16,60.03,1412274606,"033051125000135","019011112586793",34.20,22,0.183,307.74,442.62,21.4,18.4,0.049,77575.199999988,77580.599999964,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274612,190002.00
10/02/2014 14:30,1,1.014,ACTIVE,208.0,330.28,60.00,1412274606,"040051121000116","019011112586793",25.54,20,0.222,300.00,442.32,25.7,28.1,0.202,90524.700000011,90530.900000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274613,190003.00
10/02/2014 14:30,1,0.983,ACTIVE,208.5,365.34,60.00,1412274606,"040051121000068","019011112586793",23.24,21,0.236,303.71,440.64,22.7,22.7,0.051,83307.199999988,83312.800000012,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274615,190004.00
10/02/2014 14:30,1,0.725,ACTIVE,207.7,401.89,60.00,1412274606,"033051125000118","019011112586793",39.05,22,0.214,307.06,444.14,28.1,18.2,0.035,103238.40000009,103245.80000007,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274616,190005.00
10/02/2014 14:30,1,0.732,ACTIVE,207.9,325.32,60.03,1412274606,"033051125000150","019011112586793",38.87,22,0.205,307.75,444.41,28.3,24.2,0.324,102299.3,102306.6,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274617,190006.00
10/02/2014 14:30,1,0.947,ACTIVE,207.9,439.83,60.03,1412274606,"040051121000185","019011112586793",25.01,22,0.149,302.73,440.81,23.5,13.6,0.019,92627.5,92633.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274619,190007.00
10/02/2014 14:30,1,0.927,ACTIVE,208.1,376.94,60.00,1412274606,"040051121000195","019011112586793",25.19,22,0.164,305.02,441.55,23.2,23.0,0.034,90829.800000013,90835.800000013,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274620,190008.00
10/02/2014 14:30,2,1.039,ACTIVE,214.64,347.16,59.990,1412274606,"274151322000083","019011112586793",28.53,25.30,0,329.73,358.88,30.1,27.1,0.203,274723.2,274723.2,1492,0,0,0,L,1151911521,1,120.20,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274621,190009.00
10/02/2014 14:30,2,1.115,ACTIVE,214.87,343.25,60.001,1412274606,"274151322000076","019011112586793",28.78,25.00,0,331.23,360.69,32.5,29.4,0.217,287877.9,287877.9,1490,0,0,0,L,1151911521,1,120.65,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274622,190010.00
10/02/2014 14:30,2,0.707,ACTIVE,214.41,403.97,60.006,1412274606,"274151322000094","019011112586793",38.03,26.80,0,332.73,433.42,27.3,24.5,0.181,208319.7,208319.7,1507,0,0,0,L,1151911521,1,120.20,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274623,190011.00
10/02/2014 14:30,2,1.068,ACTIVE,214.41,345.96,59.985,1412274606,"274151322000052","019011112586793",28.35,26.00,0,328.82,358.88,30.7,27.7,0.203,276058.1,276058.1,1491,0,0,0,L,1151911521,1,119.97,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274624,190012.00
10/02/2014 14:30,2,1.041,ACTIVE,214.64,346.26,59.985,1412274606,"274151322000085","019011112586793",28.71,24.00,0,329.43,358.58,30.3,27.3,0.190,275305.7,275305.7,1495,0,0,0,L,1151911521,1,120.88,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274625,190013.00
10/02/2014 14:30,2,1.041,ACTIVE,214.64,346.86,59.990,1412274606,"274151322000087","019011112586793",27.79,32.60,0,329.43,357.98,29.3,26.4,0.190,261502.1,261502.1,1491,0,0,0,L,1151911521,1,120.65,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274625,190014.00
10/02/2014 14:30,2,1.037,ACTIVE,214.41,345.96,59.985,1412274606,"274151322000088","019011112586793",27.71,24.50,0,329.43,358.28,29.2,26.2,0.190,267470.0,267470.0,1491,0,0,0,L,1151911521,1,120.88,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274626,190015.00
10/02/2014 14:30,2,1.096,ACTIVE,214.64,347.46,59.969,1412274606,"274151322000095","019011112586793",28.77,25.30,0,329.13,359.48,31.9,28.9,0.212,285361.4,285361.4,1495,0,0,0,L,1151911521,1,120.65,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274627,190016.00
10/02/2014 14:30,2,0.715,ACTIVE,215.09,412.68,59.990,1412274606,"274151322000068","019011112586793",38.31,27.80,0,332.73,446.05,28.0,25.1,0.164,206586.2,206586.2,1507,0,0,0,L,1151911521,1,120.88,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274628,190017.00
10/02/2014 14:30,2,1.045,ACTIVE,214.19,346.26,59.985,1412274606,"274151322000054","019011112586793",28.37,26.30,0,329.43,359.18,30.0,27.1,0.199,272691.1,272691.1,1491,0,0,0,L,1151911521,1,120.42,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412274629,190018.00
10/02/2014 14:45,1,1.051,ACTIVE,203.9,374.79,60.03,1412275504,"040051121000097","019011112586793",25.83,22,0.187,302.59,441.68,27.0,14.9,0.197,91980.5,91986.100000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275506,190019.00
10/02/2014 14:45,1,1.090,ACTIVE,203.7,408.00,60.00,1412275504,"040051121000095","019011112586793",23.37,22,0.162,294.57,439.83,25.3,12.5,0.007,82099,82103.7,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275507,190020.00
10/02/2014 14:45,1,0.680,ACTIVE,203.8,334.05,60.03,1412275504,"033051125000132","019011112586793",34.85,21,0.175,300.45,441.75,23.6,19.5,0.278,80140.9,80145.8,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275509,190021.00
10/02/2014 14:45,1,0.669,ACTIVE,204.0,360.06,60.00,1412275504,"033051125000135","019011112586793",34.55,22,0.153,299.66,442.90,23.0,12.8,0.279,77580.599999964,77585.5,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275510,190022.00
10/02/2014 14:45,1,1.065,ACTIVE,203.5,397.16,60.03,1412275504,"040051121000116","019011112586793",26.06,20,0.175,297.61,440.33,27.6,13.0,0.024,90530.900000011,90536.300000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275511,190023.00
10/02/2014 14:45,1,1.058,ACTIVE,204.2,351.47,60.00,1412275504,"040051121000068","019011112586793",23.29,21,0.182,300.42,440.98,24.5,16.5,0.225,83312.800000012,83317.699999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275512,190024.00
10/02/2014 14:45,1,0.783,ACTIVE,204.1,397.06,60.03,1412275504,"033051125000118","019011112586793",39.06,22,0.268,297.81,444.43,30.4,25.7,0.061,103245.80000007,103252.40000009,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275514,190025.00
10/02/2014 14:45,1,0.781,ACTIVE,203.9,372.62,60.03,1412275504,"033051125000150","019011112586793",39.35,22,0.285,299.41,444.54,30.5,27.2,0.119,102306.6,102313.3,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275515,190026.00
10/02/2014 14:45,1,1.036,ACTIVE,204.3,345.81,60.00,1412275504,"040051121000185","019011112586793",24.95,22,0.227,302.10,441.29,25.7,29.7,0.123,92633.5,92638.6,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275516,190027.00
10/02/2014 14:45,1,1.024,ACTIVE,204.2,407.56,60.00,1412275504,"040051121000195","019011112586793",24.97,22,0.169,303.36,441.95,25.4,16.4,0.017,90835.800000013,90841.000000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275518,190028.00
10/02/2014 14:45,2,1.102,ACTIVE,212.38,338.44,60.012,1412275504,"274151322000083","019011112586793",28.59,25.30,0,321.91,356.48,31.9,28.9,0.217,274730.2,274730.2,1493,0,0,0,L,1151911521,1,118.62,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275519,190029.00
10/02/2014 14:45,2,1.176,ACTIVE,212.83,337.84,60.012,1412275504,"274151322000076","019011112586793",28.98,25.30,0,323.41,357.68,34.5,31.4,0.239,287885.5,287885.5,1491,0,0,0,L,1151911521,1,118.84,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275520,190030.00
10/02/2014 14:45,2,0.740,ACTIVE,212.16,409.08,60.012,1412275504,"274151322000094","019011112586793",38.47,27.00,0,327.32,435.83,28.6,25.6,0.190,208326.0,208326.0,1508,0,0,0,L,1151911521,1,118.39,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275520,190031.00
10/02/2014 14:45,2,1.133,ACTIVE,212.16,339.95,60.028,1412275504,"274151322000052","019011112586793",28.37,26.00,0,320.41,356.78,32.5,29.5,0.208,276065.3,276065.3,1492,0,0,0,L,1151911521,1,118.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275521,190032.00
10/02/2014 14:45,2,1.105,ACTIVE,212.38,340.85,60.012,1412275504,"274151322000085","019011112586793",28.67,24.00,0,322.81,356.48,32.1,29.1,0.217,275312.8,275312.8,1496,0,0,0,L,1151911521,1,119.30,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275522,190033.00
10/02/2014 14:45,2,1.107,ACTIVE,212.38,338.74,59.980,1412275504,"274151322000087","019011112586793",27.75,32.80,0,322.21,355.88,31.2,28.2,0.212,261508.9,261508.9,1492,0,0,0,L,1151911521,1,119.07,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275523,190034.00
10/02/2014 14:45,2,1.082,ACTIVE,212.16,343.55,60.012,1412275504,"274151322000088","019011112586793",28.25,24.50,0,322.21,356.18,30.9,27.9,0.186,267476.8,267476.8,1492,0,0,0,L,1151911521,1,118.84,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275524,190035.00
10/02/2014 14:45,2,1.150,ACTIVE,212.61,341.45,60.017,1412275504,"274151322000095","019011112586793",29.06,25.00,0,320.71,357.38,33.9,30.8,0.221,285368.9,285368.9,1496,0,0,0,L,1151911521,1,119.07,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275525,190036.00
10/02/2014 14:45,2,0.736,ACTIVE,212.61,416.89,60.017,1412275504,"274151322000068","019011112586793",39.24,27.80,0,329.43,431.02,29.1,26.1,0.177,206592.7,206592.7,1508,0,0,0,L,1151911521,1,119.07,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275526,190037.00
10/02/2014 14:45,2,1.109,ACTIVE,211.93,339.34,60.012,1412275504,"274151322000054","019011112586793",28.51,26.30,0,320.41,356.78,32.0,28.9,0.208,272698.2,272698.2,1492,0,0,0,L,1151911521,1,118.84,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412275527,190038.00
10/02/2014 15:00,1,0.961,ACTIVE,205.5,403.66,60.00,1412276404,"040051121000097","019011112586793",25.77,22,0.156,302.82,443.51,24.6,11.9,0.050,91986.100000024,91992.199999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276407,190039.00
10/02/2014 15:00,1,1.017,ACTIVE,205.4,357.52,60.03,1412276404,"040051121000095","019011112586793",22.98,22,0.182,300.12,438.79,23.2,14.1,0.068,82103.7,82109,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276408,190040.00
10/02/2014 15:00,1,0.621,ACTIVE,205.5,394.04,60.03,1412276404,"033051125000132","019011112586793",34.76,22,0.184,304.15,441.90,21.4,15.9,0.017,80145.8,80150.9,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276409,190041.00
10/02/2014 15:00,1,0.608,ACTIVE,204.9,329.80,60.03,1412276404,"033051125000135","019011112586793",34.34,23,0.184,305.49,442.95,20.8,23.5,0.230,77585.5,77590.699999988,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276411,190042.00
10/02/2014 15:00,1,0.976,ACTIVE,205.1,368.07,60.00,1412276404,"040051121000116","019011112586793",25.79,20,0.157,298.05,442.45,25.0,17.0,0.123,90536.300000011,90542.400000011,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276412,190043.00
10/02/2014 15:00,1,0.951,ACTIVE,206.0,422.50,60.00,1412276404,"040051121000068","019011112586793",23.37,22,0.182,305.14,440.76,22.1,15.5,0.071,83317.699999988,83323,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276413,190044.00
10/02/2014 15:00,1,0.710,ACTIVE,205.3,378.12,60.03,1412276404,"033051125000118","019011112586793",38.86,22,0.180,305.22,444.35,27.4,17.2,0.231,103252.40000009,103259.30000007,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276414,190045.00
10/02/2014 15:00,1,0.705,ACTIVE,205.7,321.14,60.03,1412276404,"033051125000150","019011112586793",39.22,22,0.256,306.96,444.58,27.5,20.8,0.319,102313.3,102320.3,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276416,190046.00
10/02/2014 15:00,1,0.936,ACTIVE,205.5,323.78,60.03,1412276404,"040051121000185","019011112586793",24.65,22,0.200,304.14,441.47,22.9,15.2,0.327,92638.6,92644.3,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276417,190047.00
10/02/2014 15:00,1,0.913,ACTIVE,205.5,370.86,60.00,1412276404,"040051121000195","019011112586793",24.99,22,0.208,307.67,442.89,22.7,24.0,0.130,90841.000000001,90846.699999989,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276418,190048.00
10/02/2014 15:00,2,1.012,ACTIVE,213.51,339.04,59.990,1412276404,"274151322000083","019011112586793",28.41,25.00,0,329.13,355.58,29.1,26.1,0.199,274737.7,274737.7,1494,0,0,0,L,1151911521,1,119.30,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276419,190049.00
10/02/2014 15:00,2,1.076,ACTIVE,213.74,339.95,60.012,1412276404,"274151322000076","019011112586793",28.90,25.50,0,329.13,356.48,31.5,28.5,0.212,287893.7,287893.7,1492,0,0,0,L,1151911521,1,119.52,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276420,190050.00
10/02/2014 15:00,2,0.676,ACTIVE,213.29,407.87,60.001,1412276404,"274151322000094","019011112586793",38.37,27.00,0,329.73,438.83,26.4,23.6,0.172,208332.7,208332.7,1509,0,0,0,L,1151911521,1,119.30,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276421,190051.00
10/02/2014 15:00,2,1.025,ACTIVE,213.29,339.34,59.990,1412276404,"274151322000052","019011112586793",28.69,26.00,0,328.82,356.48,29.8,26.8,0.199,276073.0,276073.0,1493,0,0,0,L,1151911521,1,119.07,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276422,190052.00
10/02/2014 15:00,2,1.025,ACTIVE,213.51,338.44,59.996,1412276404,"274151322000085","019011112586793",28.25,24.30,0,329.13,355.58,29.4,26.4,0.186,275320.4,275320.4,1497,0,0,0,L,1151911521,1,119.97,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276423,190053.00
10/02/2014 15:00,2,1.016,ACTIVE,213.29,339.04,59.990,1412276404,"274151322000087","019011112586793",27.67,32.80,0,328.22,354.97,28.5,25.6,0.186,261516.2,261516.2,1493,0,0,0,L,1151911521,1,119.52,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276424,190054.00
10/02/2014 15:00,2,0.992,ACTIVE,213.06,339.65,59.996,1412276404,"274151322000088","019011112586793",28.03,24.80,0,329.43,355.58,28.2,25.3,0.186,267484.0,267484.0,1493,0,0,0,L,1151911521,1,119.75,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276425,190055.00
10/02/2014 15:00,2,1.062,ACTIVE,213.51,340.85,59.990,1412276404,"274151322000095","019011112586793",28.75,25.30,0,329.13,356.78,31.0,28.0,0.212,285376.9,285376.9,1497,0,0,0,L,1151911521,1,119.97,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276426,190056.00
10/02/2014 15:00,2,0.697,ACTIVE,213.96,405.77,60.001,1412276404,"274151322000068","019011112586793",38.19,28.00,0,329.13,436.13,27.1,24.2,0.164,206599.6,206599.6,1509,0,0,0,L,1151911521,1,119.75,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276427,190057.00
10/02/2014 15:00,2,1.004,ACTIVE,213.29,340.55,59.996,1412276404,"274151322000054","019011112586793",28.67,26.30,0,328.82,355.88,29.1,26.2,0.194,272705.7,272705.7,1493,0,0,0,L,1151911521,1,119.52,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412276428,190058.00
10/02/2014 15:15,1,1.601,ACTIVE,208.1,357.45,60.03,1412277304,"040051121000097","019011112586793",26.83,23,0.287,306.30,443.50,42.7,44.5,0.231,91992.199999988,91998.199999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277306,190059.00
10/02/2014 15:15,1,1.654,ACTIVE,207.8,357.81,60.03,1412277304,"040051121000095","019011112586793",23.76,22,0.231,300.69,440.41,39.1,29.2,0.178,82109,82114.2,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277307,190060.00
10/02/2014 15:15,1,1.053,ACTIVE,207.8,365.66,60.03,1412277304,"033051125000132","019011112586793",35.32,22,0.231,305.17,443.54,37.0,28.7,0.163,80150.9,80156.2,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277308,190061.00
10/02/2014 15:15,1,1.032,ACTIVE,208.1,379.57,60.00,1412277304,"033051125000135","019011112586793",35.33,23,0.218,306.37,444.58,36.3,28.6,0.096,77590.699999988,77595.799999952,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277310,190062.00
10/02/2014 15:15,1,1.647,ACTIVE,207.4,328.57,60.03,1412277304,"040051121000116","019011112586793",26.29,20,0.275,302.71,442.44,43.1,33.1,0.317,90542.400000011,90548.300000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277311,190063.00
10/02/2014 15:15,1,1.625,ACTIVE,208.0,368.85,60.00,1412277304,"040051121000068","019011112586793",23.96,22,0.230,305.62,442.56,38.7,39.5,0.140,83323,83328.400000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277312,190064.00
10/02/2014 15:15,1,1.208,ACTIVE,208.3,420.63,60.03,1412277304,"033051125000118","019011112586793",39.68,22,0.303,304.22,444.23,47.7,44.4,0.105,103259.30000007,103266.50000006,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277314,190065.00
10/02/2014 15:15,1,1.213,ACTIVE,208.2,378.48,60.00,1412277304,"033051125000150","019011112586793",39.61,22,0.321,307.01,444.61,47.8,50.4,0.248,102320.3,102327.3,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277315,190066.00
10/02/2014 15:15,1,1.599,ACTIVE,208.1,365.21,60.03,1412277304,"040051121000185","019011112586793",25.90,22,0.250,306.45,443.40,41.2,41.4,0.178,92644.3,92649.9,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277316,190067.00
10/02/2014 15:15,1,1.609,ACTIVE,207.4,319.35,60.00,1412277304,"040051121000195","019011112586793",25.74,22,0.268,308.88,443.74,41.2,41.2,0.321,90846.699999989,90852.400000037,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277317,190068.00
10/02/2014 15:15,2,1.703,ACTIVE,215.09,345.66,60.012,1412277304,"274151322000083","019011112586793",28.92,25.50,0,330.63,365.19,49.9,46.3,0.349,274745.3,274745.3,1495,0,0,0,L,1151911521,1,120.65,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277318,190069.00
10/02/2014 15:15,2,1.793,ACTIVE,215.77,347.76,60.012,1412277304,"274151322000076","019011112586793",29.70,26.00,0,333.03,366.70,53.9,50.1,0.376,287901.9,287901.9,1493,0,0,0,L,1151911521,1,120.65,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277319,190070.00
10/02/2014 15:15,2,1.121,ACTIVE,215.09,422.00,60.038,1412277304,"274151322000094","019011112586793",39.42,27.30,0,332.73,439.13,45.0,41.5,0.314,208339.5,208339.5,1510,0,0,0,L,1151911521,1,120.42,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277320,190071.00
10/02/2014 15:15,2,1.730,ACTIVE,215.09,348.36,60.017,1412277304,"274151322000052","019011112586793",28.88,26.50,0,331.53,365.19,50.6,46.9,0.336,276080.7,276080.7,1494,0,0,0,L,1151911521,1,120.42,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277321,190072.00
10/02/2014 15:15,2,1.693,ACTIVE,215.09,354.67,59.980,1412277304,"274151322000085","019011112586793",29.30,24.50,0,331.53,364.89,50.1,46.5,0.331,275328.0,275328.0,1498,0,0,0,L,1151911521,1,121.33,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277322,190073.00
10/02/2014 15:15,2,1.680,ACTIVE,215.54,355.28,60.017,1412277304,"274151322000087","019011112586793",28.55,33.30,0,331.83,364.29,48.5,44.9,0.318,261523.6,261523.6,1494,0,0,0,L,1151911521,1,120.65,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277323,190074.00
10/02/2014 15:15,2,1.664,ACTIVE,214.87,345.06,60.012,1412277304,"274151322000088","019011112586793",28.96,25.30,0,331.53,364.29,48.8,45.2,0.323,267491.4,267491.4,1494,0,0,0,L,1151911521,1,121.10,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277324,190075.00
10/02/2014 15:15,2,1.791,ACTIVE,215.09,351.67,60.017,1412277304,"274151322000095","019011112586793",29.32,25.50,0,331.53,366.10,53.2,49.4,0.362,285385.0,285385.0,1498,0,0,0,L,1151911521,1,120.88,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277325,190076.00
10/02/2014 15:15,2,1.146,ACTIVE,215.77,429.52,60.017,1412277304,"274151322000068","019011112586793",39.50,28.50,0,332.73,441.24,45.7,42.2,0.305,206606.5,206606.5,1510,0,0,0,L,1151911521,1,120.88,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277326,190077.00
10/02/2014 15:15,2,1.693,ACTIVE,214.87,351.07,60.012,1412277304,"274151322000054","019011112586793",29.12,26.50,0,330.33,365.19,49.9,46.3,0.340,272713.2,272713.2,1494,0,0,0,L,1151911521,1,120.88,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412277327,190078.00
